Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,11.14,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,25.36,14.78
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,55.19,42.57
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,94.15,77.96
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,123.94,105.03
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,153.62,131.52
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,179.24,154.15
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,204.99,176.51
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,205.44,176.02
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,205.94,175.54
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,282.29,242.36
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,378.71,324.29
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,395.11,336.32
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,410.89,347.95
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,444.23,375.38
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,476.36,401.47
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,372.74,313.65
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,236.89,197.84
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,256.72,214.58
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,258.65,216.1
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,218.74,182.03
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,196.35,162.69
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,161.15,132.89
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,127.62,104.36
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,219.78,183.84
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,299.99,251.38
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,158.06,131.39
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,28.95,19.67
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,43.89,32.83
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,58.88,46.0
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,53.87,41.81
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,48.86,37.58
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,42.6,32.15
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,36.36,26.67
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,30.13,21.18
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,23.91,15.61
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,17.7,10.64
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,11.51,4.72
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.68,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,14.84,6.26
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,26.45,17.31
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,39.78,29.44
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,54.26,42.52
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,68.49,55.22
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,82.59,67.62
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,96.6,79.78
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,69.24,55.64
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,48.03,36.91
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,58.47,46.0
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,68.93,55.02
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,144.86,121.11
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,244.97,205.57
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,346.99,291.68
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,466.46,388.37
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,322.27,268.72
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,188.99,155.83
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,98.68,79.83
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,18.21,10.26
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,48.13,36.26
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,78.27,62.11
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,65.23,50.91
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,52.28,39.8
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,108.34,87.93
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,166.25,136.64
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,168.39,138.71
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,169.98,140.46
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,205.7,170.58
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,233.95,193.21
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,206.88,170.09
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,180.64,147.61
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,153.34,123.82
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,126.98,100.8
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,99.77,77.61
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,74.35,56.8
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,51.59,41.51
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,37.16,27.74
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,23.63,13.56
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,9.39,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,129.95,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,334.0,261.48
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,437.93,367.69
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,548.79,463.16
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,627.06,527.88
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,706.8,590.53
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,571.44,482.81
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,412.0,349.46
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,473.26,399.07
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,534.96,446.42
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,469.35,389.17
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,380.12,313.64
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,540.37,443.65
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,700.83,565.91
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,586.41,474.33
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,473.45,383.77
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,514.99,416.75
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,573.08,460.46
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,582.8,467.68
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,590.14,473.39
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,740.13,589.84
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,835.65,658.27
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,796.91,630.19
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,755.63,601.24
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,710.06,567.37
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,662.41,530.45
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,613.05,490.88
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,558.62,446.39
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,500.22,397.53
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,441.76,347.14
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,380.48,293.44
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,320.51,239.61
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,259.02,183.91
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,200.03,131.3
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,141.17,83.56
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,87.9,47.76
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,39.06,29.49
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,32.39,23.1
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,21.11,11.51
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,12.8,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,177.13,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,422.07,332.45
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,527.47,445.77
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,638.28,542.01
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,712.6,603.72
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,787.4,662.19
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,841.86,701.14
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,885.0,729.82
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,922.82,753.83
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,958.05,775.27
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,982.39,788.6
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,1003.35,799.37
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,1014.69,803.72
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,1022.21,805.58
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,1021.81,803.54
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1017.46,799.01
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,1004.02,786.94
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,986.77,772.52
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,964.07,755.94
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,937.75,737.0
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,905.57,712.71
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,870.18,686.29
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,829.07,657.44
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,785.26,626.46
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,736.59,590.85
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,685.92,551.36
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,630.7,507.38
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,574.31,461.21
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,514.39,410.85
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,454.49,358.95
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,391.96,303.8
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,329.79,247.64
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,265.72,189.26
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,204.58,134.38
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,143.78,84.61
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,88.36,46.86
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,36.94,27.97
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,31.52,22.67
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,22.57,13.12
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,12.8,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,118.91,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,310.19,245.74
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,415.05,354.75
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,526.72,452.83
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,606.97,520.48
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,688.65,585.91
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,746.5,630.56
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,803.44,672.92
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,846.64,702.68
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,881.3,725.4
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,908.91,742.11
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,933.34,756.31
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,948.34,764.07
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,959.78,769.44
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,961.8,768.22
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,960.1,764.65
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,956.31,758.46
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,938.86,742.82
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,918.07,726.51
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,893.88,707.97
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,792.26,633.44
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,673.42,542.12
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,396.34,325.53
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,128.46,102.5
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,118.87,95.05
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,109.46,87.3
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,179.89,146.72
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,241.21,197.2
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,169.48,137.8
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,101.05,80.79
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,70.58,55.26
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,40.53,29.61
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,35.53,25.36
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,30.55,21.06
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,25.57,16.76
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,20.6,12.4
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,15.22,8.19
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.86,3.18
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.74,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.64,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,78.97,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,230.79,178.69
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,328.32,277.03
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,433.99,369.82
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,508.45,432.51
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,585.35,494.38
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,650.78,545.35
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,712.59,591.83
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,757.63,623.56
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,800.66,653.16
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,447.68,377.61
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,53.89,40.89
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,84.33,67.12
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,117.29,94.77
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,80.7,63.6
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,48.11,35.76
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,53.54,40.3
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,58.97,44.8
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,64.41,49.38
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,69.85,53.97
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,66.92,51.49
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,63.99,49.02
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,61.9,47.27
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,59.8,45.53
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,60.63,46.19
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,61.45,46.86
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,81.67,64.08
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,102.23,81.53
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,53.48,40.3
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.77,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,14.43,6.9
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,23.11,14.52
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,20.2,12.02
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,17.3,9.52
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,71.0,48.1
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,96.47,65.03
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,56.54,45.19
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,43.24,32.73
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,29.58,19.12
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,15.96,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,140.58,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,356.54,274.43
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,461.7,383.48
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,573.99,479.61
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,642.83,536.09
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,722.01,597.49
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,779.57,639.29
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,835.86,678.49
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,878.51,705.14
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,918.71,729.28
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,945.49,742.26
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,958.29,745.32
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,972.87,750.32
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,983.92,752.91
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,986.18,751.75
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,984.61,748.31
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,974.95,738.94
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,961.5,727.3
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,940.69,711.14
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,916.31,692.84
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,888.09,672.15
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,856.42,649.28
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,817.02,622.89
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,774.87,594.49
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,728.05,562.12
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,679.03,525.69
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,625.09,484.94
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,569.88,441.9
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,511.48,394.97
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,452.78,346.17
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,391.35,293.75
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,330.84,240.78
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,266.95,184.83
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,206.52,132.27
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,146.11,83.82
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,90.74,46.25
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,39.05,29.07
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,31.42,22.0
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,23.43,13.9
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,15.43,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,7.26,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,132.1,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,338.56,260.86
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,444.92,370.57
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,558.44,468.07
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,636.92,531.96
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,716.94,593.55
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,767.39,631.06
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,824.44,672.2
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,869.14,702.91
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,911.43,731.23
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,938.03,747.13
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,961.38,760.64
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,739.78,594.84
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,475.63,383.8
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,755.58,605.61
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,980.51,765.01
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,841.97,662.47
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,659.62,523.55
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,642.09,510.28
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,623.45,495.27
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,417.29,333.86
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,212.64,167.9
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,202.05,159.79
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,191.84,151.6
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,265.42,211.22
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,333.2,264.45
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,322.37,255.66
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,309.78,245.49
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,375.09,295.85
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,401.8,311.84
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,310.76,239.0
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,237.97,182.2
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,236.71,171.75
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,209.24,136.96
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,149.99,89.2
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,93.27,49.85
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,42.48,32.06
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,32.89,23.23
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,27.54,17.42
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,23.25,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,151.13,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,378.77,296.77
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,485.63,413.36
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,590.7,509.2
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,669.8,578.58
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,749.54,645.46
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,806.94,691.94
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,862.96,735.82
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,905.77,766.72
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,946.04,794.94
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,962.02,805.12
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,985.12,820.89
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,998.76,827.81
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,1008.7,832.05
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,1009.85,831.32
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,1007.12,827.89
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,996.24,817.01
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,981.55,803.53
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,960.67,787.11
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,936.15,768.12
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,905.42,743.14
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,871.42,715.84
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,831.42,685.34
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,788.69,652.68
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,740.47,615.25
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,690.24,573.75
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,636.45,529.32
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,581.4,482.63
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,521.68,429.98
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,461.91,375.97
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,399.73,319.23
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,337.98,261.66
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,274.29,201.98
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,213.84,146.16
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,153.51,94.61
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,98.53,54.89
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,43.66,34.22
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,33.71,24.78
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,25.23,16.19
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,16.7,0.0
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,8.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,146.96,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,370.03,292.97
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,477.64,408.01
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,592.29,509.04
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,672.23,576.98
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,745.75,636.5
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,804.42,680.52
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,861.61,721.44
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,904.26,750.19
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,944.29,776.26
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,971.58,792.99
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,995.49,807.06
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,1009.82,812.63
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,1009.49,807.81
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,1010.64,804.33
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,1007.95,798.25
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,996.5,786.23
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,981.29,771.88
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,960.63,755.97
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,936.39,737.76
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,905.57,713.8
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,871.56,687.8
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,831.64,659.52
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,789.07,629.26
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,740.61,593.65
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,690.33,554.7
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,639.63,514.81
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,583.63,469.76
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,524.33,421.02
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,464.74,370.28
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,367.19,290.16
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,283.02,221.04
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,233.5,176.81
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,187.04,135.5
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,139.6,95.32
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,95.57,62.11
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,54.32,39.31
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,40.52,31.14
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,28.57,19.35
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,16.37,0.22
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,8.96,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,134.23,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,343.09,269.7
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,449.92,379.96
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,564.02,477.35
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,484.24,414.97
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,380.04,327.86
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,421.68,362.77
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,463.48,395.58
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,508.55,429.36
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,553.11,461.68
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,557.8,461.36
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,560.31,459.69
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,599.23,487.72
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,636.79,513.74
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,641.22,515.2
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,643.84,515.79
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,644.01,514.35
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,642.47,511.76
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,571.19,456.97
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,484.95,390.52
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,504.74,407.3
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,536.81,432.01
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,531.27,427.67
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,523.01,421.4
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,495.95,399.71
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,468.05,377.27
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,407.93,329.19
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,344.73,278.6
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,297.67,240.66
