Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,254.86,205.84
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,251.47,201.24
2016,1,11,15,30,309.0,162.0,1.0,11.0,288.0,243.06,190.69
2016,1,11,15,45,517.0,117.0,0.95,11.0,300.0,240.7,179.34
2016,1,11,16,0,725.0,72.0,0.9,11.0,312.0,211.78,143.28
2016,1,11,16,15,678.0,66.5,0.8,10.5,264.5,152.87,94.44
2016,1,11,16,30,631.0,61.0,0.7,10.0,217.0,99.45,56.27
2016,1,11,16,45,563.5,52.5,0.6,9.5,169.0,48.92,32.05
2016,1,11,17,0,496.0,44.0,0.5,9.0,121.0,35.98,26.65
2016,1,11,17,15,371.5,32.5,0.5,8.5,78.5,26.77,17.6
2016,1,11,17,30,247.0,21.0,0.5,8.0,36.0,17.44,2.18
2016,1,11,17,45,123.5,10.5,0.55,8.0,18.0,8.96,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,2.65,3.0,31.0,152.52,0.0
2016,1,12,8,0,403.0,27.0,3.0,4.0,62.0,381.72,298.32
2016,1,12,8,15,507.0,35.5,2.9,4.5,109.0,476.71,401.04
2016,1,12,8,30,611.0,44.0,2.8,5.0,156.0,590.1,498.66
2016,1,12,8,45,672.5,49.5,2.75,6.0,206.0,668.78,562.32
2016,1,12,9,0,734.0,55.0,2.7,7.0,256.0,748.27,622.72
2016,1,12,9,15,773.0,59.0,2.5,8.0,304.0,805.89,662.18
2016,1,12,9,30,812.0,63.0,2.3,9.0,352.0,862.19,698.33
2016,1,12,9,45,839.0,66.0,2.15,10.0,396.0,904.11,722.62
2016,1,12,10,0,866.0,69.0,2.0,11.0,440.0,943.47,744.03
2016,1,12,10,15,884.0,71.5,1.85,11.5,478.0,959.91,750.05
2016,1,12,10,30,902.0,74.0,1.7,12.0,516.0,983.52,760.95
2016,1,12,10,45,914.5,75.5,1.55,13.0,547.5,996.97,763.14
2016,1,12,11,0,927.0,77.0,1.4,14.0,579.0,1006.76,762.84
2016,1,12,11,15,935.5,78.0,1.25,14.0,603.0,1008.23,759.82
2016,1,12,11,30,944.0,79.0,1.1,14.0,627.0,1005.84,754.38
2016,1,12,11,45,950.5,79.5,1.0,14.5,643.0,997.03,744.49
2016,1,12,12,0,957.0,80.0,0.9,15.0,659.0,984.33,732.36
2016,1,12,12,15,959.0,80.0,0.8,15.0,666.5,963.11,716.28
2016,1,12,12,30,961.0,80.0,0.7,15.0,674.0,938.26,698.12
2016,1,12,12,45,960.0,80.0,0.65,15.5,672.5,907.33,675.94
2016,1,12,13,0,959.0,80.0,0.6,16.0,671.0,873.15,651.83
2016,1,12,13,15,955.5,79.5,0.55,16.0,661.0,833.37,625.28
2016,1,12,13,30,952.0,79.0,0.5,16.0,651.0,790.83,596.85
2016,1,12,13,45,945.5,78.5,0.45,16.0,632.5,743.67,564.89
2016,1,12,14,0,939.0,78.0,0.4,16.0,614.0,694.41,528.98
2016,1,12,14,15,929.0,76.5,0.35,16.0,588.0,640.14,488.67
2016,1,12,14,30,919.0,75.0,0.3,16.0,562.0,584.62,446.35
2016,1,12,14,45,903.0,74.0,0.3,16.0,528.5,525.63,400.69
2016,1,12,15,0,887.0,73.0,0.3,16.0,495.0,466.52,353.28
2016,1,12,15,15,867.0,70.5,0.35,15.5,455.0,404.57,303.01
2016,1,12,15,30,847.0,68.0,0.4,15.0,415.0,342.91,251.05
2016,1,12,15,45,817.5,64.5,0.45,15.0,370.0,279.1,195.9
2016,1,12,16,0,788.0,61.0,0.5,15.0,325.0,218.02,142.99
2016,1,12,16,15,745.0,57.0,0.6,14.0,276.5,157.59,93.96
2016,1,12,16,30,702.0,53.0,0.7,13.0,228.0,102.1,54.94
2016,1,12,16,45,633.0,46.5,0.85,12.5,178.5,49.16,30.66
2016,1,12,17,0,564.0,40.0,1.0,12.0,129.0,35.76,26.12
2016,1,12,17,15,442.0,30.5,1.05,11.0,84.5,25.18,16.09
2016,1,12,17,30,320.0,21.0,1.1,10.0,40.0,17.51,3.51
2016,1,12,17,45,160.0,10.5,1.2,9.5,20.0,8.96,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.0,14.0,2.15,5.0,30.5,147.59,0.0
2016,1,13,8,0,388.0,28.0,2.4,6.0,61.0,371.42,288.27
2016,1,13,8,15,492.5,37.0,2.45,6.5,108.0,477.08,397.59
2016,1,13,8,30,597.0,46.0,2.5,7.0,155.0,589.93,493.94
2016,1,13,8,45,657.5,52.0,2.55,8.0,204.5,658.9,549.7
2016,1,13,9,0,718.0,58.0,2.6,9.0,254.0,737.98,609.93
2016,1,13,9,15,757.0,62.5,2.7,9.5,302.0,796.13,652.78
2016,1,13,9,30,796.0,67.0,2.8,10.0,350.0,852.94,693.11
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.0,894.31,720.01
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,933.1,744.47
2016,1,13,10,15,867.5,75.5,3.15,12.5,476.0,960.62,761.05
2016,1,13,10,30,886.0,78.0,3.2,13.0,514.0,984.83,775.23
2016,1,13,10,45,898.0,80.0,3.25,13.5,545.5,987.62,774.36
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,997.6,778.89
2016,1,13,11,15,918.5,83.5,3.3,14.0,601.0,999.81,779.12
2016,1,13,11,30,927.0,85.0,3.3,14.0,625.0,998.19,776.95
2016,1,13,11,45,931.5,86.5,3.35,14.5,640.5,988.93,768.65
2016,1,13,12,0,936.0,88.0,3.4,15.0,656.0,975.88,757.96
2016,1,13,12,15,938.5,88.0,3.4,15.0,663.5,955.49,743.39
2016,1,13,12,30,941.0,88.0,3.4,15.0,671.0,931.52,726.48
2016,1,13,12,45,940.5,88.0,3.4,15.5,670.0,901.51,704.07
2016,1,13,13,0,940.0,88.0,3.4,16.0,669.0,868.27,679.51
2016,1,13,13,15,936.5,87.5,3.4,16.0,659.5,829.06,651.95
2016,1,13,13,30,933.0,87.0,3.4,16.0,650.0,787.16,622.32
2016,1,13,13,45,926.5,86.5,3.4,16.0,631.5,740.67,588.64
2016,1,13,14,0,920.0,86.0,3.4,16.0,613.0,692.12,551.08
2016,1,13,14,15,909.5,84.5,3.3,15.5,587.0,638.32,509.27
2016,1,13,14,30,899.0,83.0,3.2,15.0,561.0,583.34,465.35
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.0,526.35,417.82
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,466.78,366.94
2016,1,13,15,15,848.5,76.0,2.8,14.5,455.0,404.29,312.61
2016,1,13,15,30,828.0,73.0,2.5,14.0,415.0,342.9,257.9
2016,1,13,15,45,796.5,70.0,2.25,14.0,370.0,279.98,201.24
2016,1,13,16,0,765.0,67.0,2.0,14.0,325.0,220.03,147.73
2016,1,13,16,15,720.5,62.0,1.85,13.0,276.5,159.71,97.74
2016,1,13,16,30,676.0,57.0,1.7,12.0,228.0,104.57,58.16
2016,1,13,16,45,605.0,50.5,1.55,11.0,178.5,49.62,30.91
2016,1,13,17,0,534.0,44.0,1.4,10.0,129.0,36.01,26.59
2016,1,13,17,15,413.0,33.0,1.4,9.5,85.0,27.2,18.03
2016,1,13,17,30,292.0,22.0,1.4,9.0,41.0,18.29,5.13
2016,1,13,17,45,146.0,11.0,1.4,9.0,20.5,9.39,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.5,16.0,2.3,8.0,28.5,113.91,0.0
2016,1,14,8,0,287.0,32.0,2.6,9.0,57.0,299.28,231.1
2016,1,14,8,15,393.0,43.0,2.6,9.5,101.5,406.04,337.56
2016,1,14,8,30,499.0,54.0,2.6,10.0,146.0,519.75,434.3
2016,1,14,8,45,571.0,60.5,2.6,10.5,195.0,604.8,503.57
2016,1,14,9,0,643.0,67.0,2.6,11.0,244.0,691.7,570.76
2016,1,14,9,15,548.0,91.5,2.85,12.0,261.0,651.28,538.24
2016,1,14,9,30,453.0,116.0,3.1,13.0,278.0,598.14,495.59
2016,1,14,9,45,506.5,121.5,3.35,14.0,323.0,660.6,542.2
2016,1,14,10,0,560.0,127.0,3.6,15.0,368.0,722.78,586.66
2016,1,14,10,15,696.0,108.5,3.7,15.5,434.0,844.48,674.43
2016,1,14,10,30,832.0,90.0,3.8,16.0,500.0,948.47,746.15
2016,1,14,10,45,600.5,158.0,3.9,16.5,464.0,801.8,637.23
2016,1,14,11,0,369.0,226.0,4.0,17.0,428.0,632.33,506.05
2016,1,14,11,15,260.5,252.0,4.05,17.0,397.0,552.45,442.44
2016,1,14,11,30,152.0,278.0,4.1,17.0,366.0,452.25,361.97
2016,1,14,11,45,211.0,280.5,4.2,17.5,407.0,503.48,402.53
2016,1,14,12,0,270.0,283.0,4.3,18.0,448.0,571.46,454.22
2016,1,14,12,15,326.0,275.0,4.3,18.0,476.5,601.7,477.75
2016,1,14,12,30,382.0,267.0,4.3,18.0,505.0,628.43,498.57
2016,1,14,12,45,631.0,185.0,4.35,18.0,577.5,759.27,600.74
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,845.42,664.17
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,807.38,636.3
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,766.78,607.25
2016,1,14,13,45,867.5,100.0,4.4,18.0,613.5,720.83,572.86
2016,1,14,14,0,862.0,98.0,4.4,18.0,596.0,672.94,535.66
2016,1,14,14,15,852.0,96.5,4.4,18.0,571.0,621.12,494.6
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,568.22,451.66
2016,1,14,14,45,832.5,91.0,4.4,18.0,514.5,512.28,405.21
2016,1,14,15,0,823.0,87.0,4.4,18.0,483.0,455.78,356.96
2016,1,14,15,15,802.0,84.0,4.2,17.5,444.0,395.5,304.81
2016,1,14,15,30,781.0,81.0,4.0,17.0,405.0,336.43,252.53
2016,1,14,15,45,750.0,77.0,3.8,17.0,361.5,275.3,197.85
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,214.76,144.32
2016,1,14,16,15,674.0,67.5,3.25,16.0,270.5,156.16,95.99
2016,1,14,16,30,629.0,62.0,2.9,15.0,223.0,102.81,57.66
2016,1,14,16,45,562.0,54.0,2.6,14.5,175.5,52.42,32.77
2016,1,14,17,0,495.0,46.0,2.3,14.0,128.0,37.45,27.41
2016,1,14,17,15,378.5,35.0,2.3,13.5,84.5,28.76,19.1
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,19.97,6.96
2016,1,14,17,45,131.0,12.0,2.3,13.0,20.5,10.24,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.0,13.0,4.25,6.5,33.0,173.78,0.0
2016,1,15,8,0,466.0,26.0,4.5,7.0,66.0,415.0,324.1
2016,1,15,8,15,568.0,33.0,4.45,7.5,115.0,521.64,436.26
2016,1,15,8,30,670.0,40.0,4.4,8.0,164.0,633.49,532.87
2016,1,15,8,45,732.0,44.5,4.4,9.0,216.0,712.75,597.31
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,792.99,658.62
2016,1,15,9,15,830.0,52.0,4.3,10.5,317.0,838.67,691.06
2016,1,15,9,30,866.0,55.0,4.2,11.0,366.0,891.67,727.45
2016,1,15,9,45,893.0,57.0,4.15,12.0,411.0,933.03,752.97
2016,1,15,10,0,920.0,59.0,4.1,13.0,456.0,971.92,776.03
2016,1,15,10,15,936.5,60.5,3.9,13.5,495.0,997.07,789.14
2016,1,15,10,30,953.0,62.0,3.7,14.0,534.0,1018.79,799.62
2016,1,15,10,45,965.0,63.0,3.5,14.5,566.0,1031.79,803.83
2016,1,15,11,0,977.0,64.0,3.3,15.0,598.0,1040.92,805.38
2016,1,15,11,15,984.0,65.0,3.1,15.5,622.5,1041.22,800.94
2016,1,15,11,30,991.0,66.0,2.9,16.0,647.0,1037.46,793.92
2016,1,15,11,45,991.0,68.5,2.75,16.5,662.5,1024.92,781.65
2016,1,15,12,0,991.0,71.0,2.6,17.0,678.0,1008.43,767.01
2016,1,15,12,15,992.5,71.5,2.45,17.0,685.0,986.99,750.7
2016,1,15,12,30,994.0,72.0,2.3,17.0,692.0,961.78,732.03
2016,1,15,12,45,992.5,72.0,2.15,17.5,690.5,929.77,707.55
2016,1,15,13,0,991.0,72.0,2.0,18.0,689.0,894.39,681.02
2016,1,15,13,15,987.5,71.5,1.85,18.0,679.0,853.69,652.21
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,810.11,621.42
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.5,761.28,587.36
2016,1,15,14,0,968.0,71.0,1.5,18.0,632.0,710.35,549.41
2016,1,15,14,15,958.5,70.0,1.45,18.0,605.5,655.62,507.9
2016,1,15,14,30,949.0,69.0,1.4,18.0,579.0,599.47,464.19
2016,1,15,14,45,933.0,68.0,1.35,18.0,545.0,538.93,415.89
2016,1,15,15,0,917.0,67.0,1.3,18.0,511.0,478.19,365.92
2016,1,15,15,15,898.0,65.0,1.15,17.5,471.0,415.41,313.05
2016,1,15,15,30,879.0,63.0,1.0,17.0,431.0,353.36,259.28
2016,1,15,15,45,849.5,60.5,0.85,17.0,385.0,287.65,201.61
2016,1,15,16,0,820.0,58.0,0.7,17.0,339.0,225.39,147.13
2016,1,15,16,15,779.0,54.0,0.5,16.5,290.0,163.03,95.87
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,105.32,54.8
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,50.65,29.25
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,34.85,25.03
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,27.41,17.92
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,19.98,7.76
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,9.39,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,1.5,6.5,11.0,9.39,0.0
2016,1,16,8,0,0.0,22.0,1.7,7.0,22.0,18.17,8.82
2016,1,16,8,15,0.0,40.5,2.0,7.5,40.5,37.73,26.68
2016,1,16,8,30,0.0,59.0,2.3,8.0,59.0,56.77,43.66
2016,1,16,8,45,0.0,78.0,2.6,8.5,78.0,75.69,60.34
2016,1,16,9,0,0.0,97.0,2.9,9.0,97.0,94.13,76.32
2016,1,16,9,15,6.5,114.5,2.9,9.0,117.0,116.26,95.62
2016,1,16,9,30,13.0,132.0,2.9,9.0,137.0,138.62,114.85
2016,1,16,9,45,45.5,159.5,2.95,9.5,179.0,216.09,181.08
2016,1,16,10,0,78.0,187.0,3.0,10.0,221.0,278.64,233.2
2016,1,16,10,15,39.0,112.5,2.95,10.5,129.5,145.33,120.1
2016,1,16,10,30,0.0,38.0,2.9,11.0,38.0,31.43,21.38
2016,1,16,10,45,0.0,41.0,2.85,11.5,41.0,33.94,23.47
2016,1,16,11,0,0.0,44.0,2.8,12.0,44.0,36.44,25.49
2016,1,16,11,15,0.0,46.5,2.85,12.0,46.5,38.54,27.22
2016,1,16,11,30,0.0,49.0,2.9,12.0,49.0,40.63,28.95
2016,1,16,11,45,139.5,167.0,3.0,12.5,252.5,306.32,253.5
2016,1,16,12,0,279.0,285.0,3.1,13.0,456.0,582.45,469.48
2016,1,16,12,15,601.0,188.5,3.6,13.5,563.5,781.05,624.93
2016,1,16,12,30,923.0,92.0,4.1,14.0,671.0,924.38,729.4
2016,1,16,12,45,937.5,87.0,4.6,14.5,674.5,902.02,714.36
2016,1,16,13,0,952.0,82.0,5.1,15.0,678.0,875.6,697.4
2016,1,16,13,15,950.5,81.5,5.35,15.0,669.5,837.71,671.26
2016,1,16,13,30,949.0,81.0,5.6,15.0,661.0,796.9,642.59
2016,1,16,13,45,944.5,80.0,5.9,15.0,644.0,750.72,609.57
2016,1,16,14,0,940.0,79.0,6.2,15.0,627.0,702.25,571.68
2016,1,16,14,15,930.0,78.0,6.35,14.5,601.0,648.4,528.94
2016,1,16,14,30,920.0,77.0,6.5,14.0,575.0,593.23,483.78
2016,1,16,14,45,898.0,77.5,6.65,14.0,540.0,532.52,431.86
2016,1,16,15,0,876.0,78.0,6.8,14.0,505.0,473.04,379.53
2016,1,16,15,15,571.0,127.0,6.85,13.5,397.0,347.18,276.38
2016,1,16,15,30,266.0,176.0,6.9,13.0,289.0,243.12,193.5
2016,1,16,15,45,242.5,161.5,6.95,12.5,256.0,204.61,160.45
2016,1,16,16,0,219.0,147.0,7.0,12.0,223.0,168.93,129.94
2016,1,16,16,15,428.0,106.5,6.95,11.0,228.0,151.47,105.4
2016,1,16,16,30,637.0,66.0,6.9,10.0,233.0,108.48,63.15
2016,1,16,16,45,541.5,61.0,6.9,9.5,182.5,59.17,38.57
2016,1,16,17,0,446.0,56.0,6.9,9.0,132.0,45.7,35.42
2016,1,16,17,15,333.5,42.5,6.85,8.0,88.5,35.11,25.27
2016,1,16,17,30,221.0,29.0,6.8,7.0,45.0,22.59,10.68
2016,1,16,17,45,110.5,14.5,6.75,6.5,22.5,12.38,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.0,1.2,1.5,32.5,161.75,0.0
2016,1,17,8,0,432.0,26.0,1.3,2.0,65.0,389.76,307.89
2016,1,17,8,15,532.5,34.0,1.35,2.5,113.0,494.83,414.08
2016,1,17,8,30,633.0,42.0,1.4,3.0,161.0,605.63,507.77
2016,1,17,8,45,690.5,47.5,1.5,4.0,211.0,681.61,568.47
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,758.41,626.4
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.5,814.95,666.45
2016,1,17,9,30,822.0,61.0,1.6,6.0,358.0,870.16,703.91
2016,1,17,9,45,843.0,65.0,1.65,6.5,401.5,908.5,728.63
2016,1,17,10,0,864.0,69.0,1.7,7.0,445.0,944.11,751.02
2016,1,17,10,15,881.5,71.0,1.7,7.5,483.5,959.82,758.44
2016,1,17,10,30,899.0,73.0,1.7,8.0,522.0,982.82,771.13
2016,1,17,10,45,908.0,76.0,1.75,8.5,553.0,995.37,777.24
2016,1,17,11,0,917.0,79.0,1.8,9.0,584.0,1004.19,781.02
2016,1,17,11,15,925.0,80.5,1.85,9.0,608.0,1006.3,781.83
2016,1,17,11,30,933.0,82.0,1.9,9.0,632.0,1004.55,780.27
2016,1,17,11,45,781.0,132.0,1.95,9.5,601.0,921.86,721.52
2016,1,17,12,0,629.0,182.0,2.0,10.0,570.0,818.4,647.85
2016,1,17,12,15,783.5,135.0,2.05,10.0,624.0,889.56,699.76
2016,1,17,12,30,938.0,88.0,2.1,10.0,678.0,934.27,730.67
2016,1,17,12,45,640.0,183.5,2.15,10.5,586.5,768.4,610.31
2016,1,17,13,0,342.0,279.0,2.2,11.0,495.0,576.6,461.99
2016,1,17,13,15,433.5,247.5,2.25,11.0,516.5,611.81,491.76
2016,1,17,13,30,525.0,216.0,2.3,11.0,538.0,626.09,503.84
2016,1,17,13,45,462.0,228.5,2.4,11.0,506.5,566.61,457.34
2016,1,17,14,0,399.0,241.0,2.5,11.0,475.0,500.25,405.5
2016,1,17,14,15,644.0,162.5,2.55,11.0,521.5,565.41,457.91
2016,1,17,14,30,889.0,84.0,2.6,11.0,568.0,584.59,471.8
2016,1,17,14,45,768.0,104.5,2.7,11.0,505.0,496.97,400.27
2016,1,17,15,0,647.0,125.0,2.8,11.0,442.0,416.62,334.07
2016,1,17,15,15,699.0,101.5,2.7,10.5,419.5,374.47,296.06
2016,1,17,15,30,751.0,78.0,2.6,10.0,397.0,327.22,251.62
2016,1,17,15,45,702.0,81.5,2.55,10.0,355.0,267.61,197.97
2016,1,17,16,0,653.0,85.0,2.5,10.0,313.0,214.44,150.5
2016,1,17,16,15,617.0,77.0,2.2,9.5,268.0,158.55,102.81
2016,1,17,16,30,581.0,69.0,1.9,9.0,223.0,106.95,63.92
2016,1,17,16,45,518.5,60.5,1.6,8.5,177.0,58.78,38.27
2016,1,17,17,0,456.0,52.0,1.3,8.0,131.0,42.13,32.46
2016,1,17,17,15,359.0,39.0,1.25,7.5,88.5,31.95,22.69
2016,1,17,17,30,262.0,26.0,1.2,7.0,46.0,21.53,10.59
2016,1,17,17,45,131.0,13.0,1.2,6.5,23.0,11.1,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,182.5,15.0,2.35,2.0,31.5,172.34,0.0
2016,1,18,8,0,365.0,30.0,2.7,3.0,63.0,355.44,283.72
2016,1,18,8,15,469.5,39.5,2.6,3.5,110.0,461.56,390.66
2016,1,18,8,30,574.0,49.0,2.5,4.0,157.0,574.74,487.79
2016,1,18,8,45,635.5,56.0,2.45,5.0,207.0,653.58,551.37
2016,1,18,9,0,697.0,63.0,2.4,6.0,257.0,733.95,612.33
2016,1,18,9,15,737.5,67.5,2.2,6.5,305.5,785.77,648.33
2016,1,18,9,30,778.0,72.0,2.0,7.0,354.0,844.22,687.27
2016,1,18,9,45,804.5,76.0,1.8,8.0,398.5,887.17,711.61
2016,1,18,10,0,831.0,80.0,1.6,9.0,443.0,927.58,732.85
2016,1,18,10,15,850.5,82.5,1.5,9.5,482.0,956.44,747.83
2016,1,18,10,30,870.0,85.0,1.4,10.0,521.0,982.02,760.28
2016,1,18,10,45,884.0,87.0,1.3,10.5,553.5,998.07,766.06
2016,1,18,11,0,898.0,89.0,1.2,11.0,586.0,1010.39,769.39
2016,1,18,11,15,907.5,90.5,1.05,11.0,611.0,1002.84,760.01
2016,1,18,11,30,917.0,92.0,0.9,11.0,636.0,1002.57,755.78
2016,1,18,11,45,927.0,91.0,0.75,11.5,653.5,995.88,745.9
2016,1,18,12,0,937.0,90.0,0.6,12.0,671.0,985.3,733.72
2016,1,18,12,15,940.0,90.5,0.5,12.0,679.0,966.2,718.76
2016,1,18,12,30,943.0,91.0,0.4,12.0,687.0,943.42,701.79
2016,1,18,12,45,945.0,90.5,0.35,12.5,687.0,915.07,681.3
2016,1,18,13,0,947.0,90.0,0.3,13.0,687.0,883.3,658.83
2016,1,18,13,15,944.0,89.5,0.45,13.0,678.0,844.32,636.75
2016,1,18,13,30,941.0,89.0,0.6,13.0,669.0,802.54,612.34
2016,1,18,13,45,936.0,87.5,0.8,13.5,651.5,755.69,583.26
2016,1,18,14,0,931.0,86.0,1.0,14.0,634.0,706.62,549.2
2016,1,18,14,15,921.0,84.5,1.1,14.0,608.0,652.52,509.75
2016,1,18,14,30,911.0,83.0,1.2,14.0,582.0,597.13,467.77
2016,1,18,14,45,899.5,80.5,1.35,14.0,549.0,538.97,422.27
2016,1,18,15,0,888.0,78.0,1.5,14.0,516.0,481.0,374.83
2016,1,18,15,15,868.0,75.5,1.55,13.5,476.0,417.85,321.77
2016,1,18,15,30,848.0,73.0,1.6,13.0,436.0,355.66,267.64
2016,1,18,15,45,818.5,70.0,1.65,13.0,391.0,291.68,210.68
2016,1,18,16,0,789.0,67.0,1.7,13.0,346.0,230.39,156.05
2016,1,18,16,15,747.5,62.5,1.6,12.0,296.5,168.95,104.52
2016,1,18,16,30,706.0,58.0,1.5,11.0,247.0,112.3,62.82
2016,1,18,16,45,639.5,52.0,1.4,10.5,197.0,55.31,32.85
2016,1,18,17,0,573.0,46.0,1.3,10.0,147.0,37.53,28.11
2016,1,18,17,15,460.5,36.0,1.35,9.0,100.0,29.62,20.55
2016,1,18,17,30,348.0,26.0,1.4,8.0,53.0,21.65,11.13
2016,1,18,17,45,174.0,13.0,1.5,7.5,26.5,11.1,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,139.0,17.0,2.85,5.5,29.5,142.69,0.0
2016,1,19,8,0,278.0,34.0,2.9,6.0,59.0,293.47,233.03
2016,1,19,8,15,383.0,46.0,2.95,6.5,104.5,400.72,338.32
2016,1,19,8,30,488.0,58.0,3.0,7.0,150.0,514.9,436.76
2016,1,19,8,45,552.0,66.5,3.15,7.5,199.0,596.0,504.38
2016,1,19,9,0,616.0,75.0,3.3,8.0,248.0,678.59,570.13
2016,1,19,9,15,362.0,114.5,3.6,8.5,221.0,507.57,431.58
2016,1,19,9,30,108.0,154.0,3.9,9.0,194.0,291.04,246.35
2016,1,19,9,45,439.5,123.5,4.25,10.0,312.5,600.92,507.47
2016,1,19,10,0,771.0,93.0,4.6,11.0,431.0,893.83,730.27
2016,1,19,10,15,627.0,135.0,5.0,11.5,425.5,811.25,665.56
2016,1,19,10,30,483.0,177.0,5.4,12.0,420.0,714.51,589.76
2016,1,19,10,45,474.0,196.0,5.85,13.0,446.5,725.89,596.45
2016,1,19,11,0,465.0,215.0,6.3,14.0,473.0,734.47,600.41
2016,1,19,11,15,247.5,227.5,6.35,14.5,365.5,510.84,419.0
2016,1,19,11,30,30.0,240.0,6.4,15.0,258.0,269.37,217.61
2016,1,19,11,45,76.0,268.5,6.45,15.5,315.5,342.06,277.49
2016,1,19,12,0,122.0,297.0,6.5,16.0,373.0,431.76,349.05
2016,1,19,12,15,120.0,302.0,6.4,16.0,377.5,409.96,331.26
2016,1,19,12,30,118.0,307.0,6.3,16.0,382.0,406.98,328.48
2016,1,19,12,45,104.5,302.5,6.2,16.5,369.0,383.49,308.64
2016,1,19,13,0,91.0,298.0,6.1,17.0,356.0,360.89,289.64
2016,1,19,13,15,257.5,276.0,5.95,17.0,436.5,490.73,395.65
2016,1,19,13,30,424.0,254.0,5.8,17.0,517.0,576.85,464.77
2016,1,19,13,45,429.0,245.0,5.65,17.0,504.5,560.4,450.8
2016,1,19,14,0,434.0,236.0,5.5,17.0,492.0,529.94,426.33
2016,1,19,14,15,466.5,216.0,5.35,17.0,481.5,504.65,405.96
2016,1,19,14,30,499.0,196.0,5.2,17.0,471.0,475.41,381.79
2016,1,19,14,45,364.5,208.5,5.1,17.0,403.5,379.8,304.31
2016,1,19,15,0,230.0,221.0,5.0,17.0,336.0,300.27,239.76
2016,1,19,15,15,473.5,162.0,4.65,17.0,374.5,338.05,265.51
2016,1,19,15,30,717.0,103.0,4.3,17.0,413.0,339.24,257.12
2016,1,19,15,45,687.0,97.5,3.95,17.0,369.5,279.59,203.88
2016,1,19,16,0,657.0,92.0,3.6,17.0,326.0,222.95,153.85
2016,1,19,16,15,611.0,85.0,3.2,16.0,279.0,165.89,106.82
2016,1,19,16,30,565.0,78.0,2.8,15.0,232.0,114.37,69.11
2016,1,19,16,45,504.5,68.0,2.45,14.5,184.5,65.74,42.8
2016,1,19,17,0,444.0,58.0,2.1,14.0,137.0,47.05,36.04
2016,1,19,17,15,336.5,44.5,2.0,13.5,93.5,36.55,26.19
2016,1,19,17,30,229.0,31.0,1.9,13.0,50.0,24.1,13.14
2016,1,19,17,45,114.5,15.5,1.85,12.5,25.0,13.23,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.5,3.25,4.0,29.0,127.34,0.0
2016,1,20,8,0,225.0,37.0,3.3,4.0,58.0,262.5,210.42
2016,1,20,8,15,326.5,51.0,3.15,4.5,102.5,363.45,310.06
2016,1,20,8,30,428.0,65.0,3.0,5.0,147.0,472.93,405.87
2016,1,20,8,45,502.0,73.5,2.95,5.5,196.0,561.1,479.56
2016,1,20,9,0,576.0,82.0,2.9,6.0,245.0,651.65,551.57
2016,1,20,9,15,620.5,89.0,2.75,6.5,292.0,715.18,598.73
2016,1,20,9,30,665.0,96.0,2.6,7.0,339.0,777.99,643.31
2016,1,20,9,45,701.5,99.5,2.5,7.5,383.5,827.82,676.75
2016,1,20,10,0,738.0,103.0,2.4,8.0,428.0,875.66,707.73
2016,1,20,10,15,402.0,161.5,2.15,8.5,341.0,617.61,507.62
2016,1,20,10,30,66.0,220.0,1.9,9.0,254.0,297.95,245.1
2016,1,20,10,45,65.0,235.0,1.7,10.0,270.0,310.7,254.94
2016,1,20,11,0,64.0,250.0,1.5,11.0,286.0,323.21,262.89
2016,1,20,11,15,47.5,246.0,1.3,11.0,273.0,297.26,240.78
2016,1,20,11,30,31.0,242.0,1.1,11.0,260.0,272.43,219.8
2016,1,20,11,45,76.5,270.5,0.9,11.5,318.0,344.66,277.12
2016,1,20,12,0,122.0,299.0,0.7,12.0,376.0,433.93,344.2
2016,1,20,12,15,82.5,286.0,1.05,12.5,338.5,357.58,284.97
2016,1,20,12,30,43.0,273.0,1.4,13.0,301.0,303.03,241.97
2016,1,20,12,45,45.0,275.0,1.75,13.5,304.5,302.8,242.15
2016,1,20,13,0,47.0,277.0,2.1,14.0,308.0,302.35,241.81
2016,1,20,13,15,42.0,268.5,2.3,14.0,295.5,285.3,228.43
2016,1,20,13,30,37.0,260.0,2.5,14.0,283.0,268.9,215.55
2016,1,20,13,45,35.0,251.5,2.75,14.0,273.5,255.24,204.92
2016,1,20,14,0,33.0,243.0,3.0,14.0,264.0,241.96,194.5
2016,1,20,14,15,152.0,246.0,3.0,14.0,331.5,322.89,261.24
2016,1,20,14,30,271.0,249.0,3.0,14.0,399.0,389.26,313.87
2016,1,20,14,45,190.5,237.5,3.0,14.0,340.5,311.59,250.97
2016,1,20,15,0,110.0,226.0,3.0,14.0,282.0,245.24,197.36
2016,1,20,15,15,404.0,168.0,2.9,14.0,348.0,316.54,250.93
2016,1,20,15,30,698.0,110.0,2.8,14.0,414.0,340.07,259.96
2016,1,20,15,45,658.5,106.0,2.7,14.0,369.5,280.06,206.79
2016,1,20,16,0,619.0,102.0,2.6,14.0,325.0,224.2,157.83
2016,1,20,16,15,572.0,94.0,2.25,13.5,278.0,168.28,111.37
2016,1,20,16,30,525.0,86.0,1.9,13.0,231.0,118.12,74.21
2016,1,20,16,45,455.0,75.5,1.6,12.5,183.5,68.2,45.71
2016,1,20,17,0,385.0,65.0,1.3,12.0,136.0,49.4,38.47
2016,1,20,17,15,283.5,49.5,1.2,11.5,92.5,37.92,27.69
2016,1,20,17,30,182.0,34.0,1.1,11.0,49.0,26.25,15.39
2016,1,20,17,45,91.0,17.0,1.0,11.0,24.5,14.51,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,165.89,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,339.04,267.26
2016,1,21,8,15,447.5,41.0,4.2,11.0,110.0,446.0,371.35
2016,1,21,8,30,553.0,51.0,4.4,11.0,157.0,560.15,470.01
2016,1,21,8,45,628.0,55.5,4.6,11.5,208.5,646.68,541.7
2016,1,21,9,0,703.0,60.0,4.8,12.0,260.0,728.54,606.64
2016,1,21,9,15,744.0,65.0,5.15,12.0,309.0,789.54,655.03
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,849.42,701.47
2016,1,21,9,45,815.5,72.5,5.9,12.5,404.0,894.57,734.78
2016,1,21,10,0,846.0,75.0,6.3,13.0,450.0,937.29,765.79
2016,1,21,10,15,865.0,77.5,6.7,13.0,489.5,966.08,787.5
2016,1,21,10,30,884.0,80.0,7.1,13.0,529.0,991.55,806.76
2016,1,21,10,45,894.0,83.5,7.55,13.0,561.0,1005.97,817.99
2016,1,21,11,0,904.0,87.0,8.0,13.0,593.0,1005.44,818.06
2016,1,21,11,15,911.5,88.5,8.2,13.0,617.0,1007.29,819.0
2016,1,21,11,30,919.0,90.0,8.4,13.0,641.0,1005.31,817.23
2016,1,21,11,45,921.5,91.5,8.6,13.0,657.0,994.72,809.12
2016,1,21,12,0,924.0,93.0,8.8,13.0,673.0,980.39,798.34
2016,1,21,12,15,925.5,93.5,8.8,13.0,680.5,960.29,782.62
2016,1,21,12,30,927.0,94.0,8.8,13.0,688.0,936.62,764.35
2016,1,21,12,45,924.5,94.5,8.85,13.5,686.5,906.06,739.67
2016,1,21,13,0,922.0,95.0,8.9,14.0,685.0,872.37,712.74
2016,1,21,13,15,919.5,94.5,8.7,14.0,676.5,834.63,683.42
2016,1,21,13,30,917.0,94.0,8.5,14.0,668.0,794.11,651.98
2016,1,21,13,45,914.5,91.5,8.3,14.0,651.5,748.9,616.79
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,701.33,577.34
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.0,649.23,533.46
2016,1,21,14,30,896.0,86.0,7.6,14.0,585.0,595.67,487.57
2016,1,21,14,45,884.0,84.0,7.4,14.0,553.0,540.05,439.06
2016,1,21,15,0,872.0,82.0,7.2,14.0,521.0,481.39,387.0
2016,1,21,15,15,854.5,79.5,7.0,13.5,482.5,419.85,332.1
2016,1,21,15,30,837.0,77.0,6.8,13.0,444.0,359.01,276.48
2016,1,21,15,45,820.5,71.5,6.65,13.0,400.5,296.63,218.39
2016,1,21,16,0,804.0,66.0,6.5,13.0,357.0,235.45,161.73
2016,1,21,16,15,766.0,61.5,6.25,12.0,308.5,173.34,108.23
2016,1,21,16,30,728.0,57.0,6.0,11.0,260.0,115.56,64.55
2016,1,21,16,45,680.0,50.0,5.75,10.5,210.0,59.9,35.05
2016,1,21,17,0,632.0,43.0,5.5,10.0,160.0,38.27,28.81
2016,1,21,17,15,526.0,34.5,5.1,9.5,111.5,30.92,21.76
2016,1,21,17,30,420.0,26.0,4.7,9.0,63.0,23.58,13.65
2016,1,21,17,45,210.0,13.0,4.35,8.5,31.5,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
