Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,200.89,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,400.7,327.47
2016,1,22,8,15,546.0,37.5,5.05,2.5,121.0,508.61,436.72
2016,1,22,8,30,647.0,46.0,5.4,3.0,171.0,621.74,537.56
2016,1,22,8,45,706.0,51.5,5.75,3.5,223.0,700.34,605.7
2016,1,22,9,0,765.0,57.0,6.1,4.0,275.0,779.61,671.39
2016,1,22,9,15,802.5,60.5,6.1,4.5,325.0,837.03,715.65
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,892.99,757.13
2016,1,22,9,45,866.5,66.5,6.2,5.5,421.0,935.32,787.33
2016,1,22,10,0,893.0,69.0,6.3,6.0,467.0,964.4,806.76
2016,1,22,10,15,911.0,71.5,6.3,6.5,507.0,992.58,824.74
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,1017.42,840.02
2016,1,22,10,45,942.5,75.0,6.3,7.5,580.5,1032.25,847.74
2016,1,22,11,0,956.0,76.0,6.3,8.0,614.0,1043.29,852.76
2016,1,22,11,15,964.5,77.0,6.25,8.0,639.5,1045.49,852.63
2016,1,22,11,30,973.0,78.0,6.2,8.0,665.0,1043.65,849.76
2016,1,22,11,45,976.5,79.5,6.2,8.5,681.5,1033.58,839.76
2016,1,22,12,0,980.0,81.0,6.2,9.0,698.0,1019.51,827.09
2016,1,22,12,15,982.5,81.5,6.15,9.0,707.0,999.38,811.37
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,975.42,792.99
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,945.13,768.58
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,911.3,741.7
2016,1,22,13,15,985.0,79.5,5.95,10.0,706.5,871.06,711.46
2016,1,22,13,30,982.0,79.0,5.9,10.0,697.0,827.86,678.92
2016,1,22,13,45,977.5,78.0,5.85,10.5,679.5,780.29,641.7
2016,1,22,14,0,973.0,77.0,5.8,11.0,662.0,730.3,600.65
2016,1,22,14,15,964.5,76.0,5.7,11.0,636.0,675.67,555.39
2016,1,22,14,30,956.0,75.0,5.6,11.0,610.0,619.45,507.86
2016,1,22,14,45,942.5,73.5,5.6,11.0,576.5,558.86,455.88
2016,1,22,15,0,929.0,72.0,5.6,11.0,543.0,497.77,402.01
2016,1,22,15,15,911.0,70.0,5.4,10.5,502.5,434.17,345.05
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,371.14,287.14
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,304.31,224.98
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,240.37,165.67
2016,1,22,16,15,806.0,57.5,4.35,9.0,320.0,176.67,110.21
2016,1,22,16,30,768.0,54.0,3.8,8.0,270.0,117.23,64.86
2016,1,22,16,45,710.5,48.5,3.3,7.5,218.0,60.02,34.71
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,38.33,29.28
2016,1,22,17,15,550.5,35.0,2.6,6.0,116.5,31.43,22.63
2016,1,22,17,30,448.0,27.0,2.4,5.0,67.0,24.55,15.04
2016,1,22,17,45,224.0,13.5,2.2,4.5,33.5,12.03,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,202.57,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,405.07,329.64
2016,1,23,8,15,550.0,36.0,1.9,1.5,120.5,510.54,432.0
2016,1,23,8,30,649.0,44.0,1.8,2.0,170.0,621.4,525.4
2016,1,23,8,45,706.5,49.0,1.75,3.0,221.5,697.89,585.42
2016,1,23,9,0,764.0,54.0,1.7,4.0,273.0,775.12,642.14
2016,1,23,9,15,800.5,58.0,1.6,4.5,323.0,832.22,681.21
2016,1,23,9,30,837.0,62.0,1.5,5.0,373.0,887.95,717.37
2016,1,23,9,45,861.5,65.0,1.4,5.5,418.5,929.09,741.52
2016,1,23,10,0,886.0,68.0,1.3,6.0,464.0,956.93,755.61
2016,1,23,10,15,903.5,70.0,1.25,6.5,503.5,984.0,769.77
2016,1,23,10,30,921.0,72.0,1.2,7.0,543.0,1007.77,781.43
2016,1,23,10,45,932.5,74.0,1.2,8.0,576.0,1022.06,786.23
2016,1,23,11,0,944.0,76.0,1.2,9.0,609.0,1032.55,788.71
2016,1,23,11,15,952.0,77.0,1.2,9.5,634.0,1034.4,787.08
2016,1,23,11,30,960.0,78.0,1.2,10.0,659.0,1032.28,783.16
2016,1,23,11,45,962.5,80.0,1.3,10.5,675.5,1022.1,776.11
2016,1,23,12,0,965.0,82.0,1.4,11.0,692.0,1007.98,766.61
2016,1,23,12,15,967.0,82.5,1.45,11.0,700.5,987.74,753.66
2016,1,23,12,30,969.0,83.0,1.5,11.0,709.0,963.74,738.3
2016,1,23,12,45,968.0,83.0,1.6,11.5,708.5,932.92,717.72
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,898.74,694.73
2016,1,23,13,15,964.0,83.0,1.75,12.0,699.0,859.75,668.89
2016,1,23,13,30,961.0,83.0,1.8,12.0,690.0,817.85,640.75
2016,1,23,13,45,954.5,82.0,1.9,12.5,672.0,769.69,607.13
2016,1,23,14,0,948.0,81.0,2.0,13.0,654.0,719.33,569.55
2016,1,23,14,15,939.0,80.0,2.05,13.0,628.5,665.49,528.41
2016,1,23,14,30,930.0,79.0,2.1,13.0,603.0,610.17,484.85
2016,1,23,14,45,917.0,77.0,2.15,13.0,570.0,550.59,436.57
2016,1,23,15,0,904.0,75.0,2.2,13.0,537.0,490.52,386.22
2016,1,23,15,15,886.0,73.0,2.15,12.5,497.0,428.22,332.82
2016,1,23,15,30,868.0,71.0,2.1,12.0,457.0,365.72,277.61
2016,1,23,15,45,842.0,67.5,2.05,12.0,411.5,300.67,218.96
2016,1,23,16,0,816.0,64.0,2.0,12.0,366.0,237.87,162.27
2016,1,23,16,15,778.5,60.0,1.8,11.0,316.5,175.38,108.98
2016,1,23,16,30,741.0,56.0,1.6,10.0,267.0,117.13,65.08
2016,1,23,16,45,682.5,50.5,1.4,9.0,216.0,61.46,35.9
2016,1,23,17,0,624.0,45.0,1.2,8.0,165.0,39.9,30.64
2016,1,23,17,15,523.5,36.5,1.2,7.5,116.5,32.64,23.65
2016,1,23,17,30,423.0,28.0,1.2,7.0,68.0,23.26,14.06
2016,1,23,17,45,211.5,14.0,1.3,6.5,34.0,11.42,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.5,16.0,3.15,2.5,35.0,185.16,0.0
2016,1,24,8,0,391.0,32.0,3.4,3.0,70.0,376.1,307.71
2016,1,24,8,15,493.5,41.0,3.4,3.5,118.5,481.79,410.28
2016,1,24,8,30,596.0,50.0,3.4,4.0,167.0,594.09,507.14
2016,1,24,8,45,574.0,62.0,3.45,5.0,200.5,609.87,520.89
2016,1,24,9,0,552.0,74.0,3.5,6.0,234.0,622.1,529.94
2016,1,24,9,15,668.5,74.0,3.75,6.5,301.0,740.83,623.45
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,855.82,709.97
2016,1,24,9,45,711.0,93.5,4.25,8.0,383.5,831.0,687.73
2016,1,24,10,0,637.0,113.0,4.5,9.0,399.0,792.95,656.29
2016,1,24,10,15,758.5,99.0,4.75,9.5,468.5,898.38,735.19
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,996.61,806.11
2016,1,24,10,45,895.5,86.0,5.25,11.0,571.0,1013.37,814.98
2016,1,24,11,0,911.0,87.0,5.5,12.0,604.0,1015.17,813.51
2016,1,24,11,15,919.5,88.5,5.55,12.5,629.0,1018.15,813.18
2016,1,24,11,30,928.0,90.0,5.6,13.0,654.0,1017.25,810.23
2016,1,24,11,45,929.5,92.5,5.7,14.0,670.5,1006.92,799.49
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,992.78,786.26
2016,1,24,12,15,718.0,167.5,5.8,15.0,628.0,873.05,698.1
2016,1,24,12,30,505.0,240.0,5.8,15.0,569.0,730.25,587.59
2016,1,24,12,45,717.5,168.5,5.8,15.5,635.5,826.16,662.86
2016,1,24,13,0,930.0,97.0,5.8,16.0,702.0,884.94,704.81
2016,1,24,13,15,805.5,135.0,5.7,16.0,654.0,798.17,639.79
2016,1,24,13,30,681.0,173.0,5.6,16.0,606.0,711.79,572.48
2016,1,24,13,45,794.5,134.0,5.6,16.5,626.5,719.52,578.53
2016,1,24,14,0,908.0,95.0,5.6,17.0,647.0,708.51,569.31
2016,1,24,14,15,898.0,93.5,5.5,17.0,621.0,658.78,528.77
2016,1,24,14,30,888.0,92.0,5.4,17.0,595.0,603.29,483.16
2016,1,24,14,45,881.5,87.0,5.3,17.0,563.5,545.12,434.41
2016,1,24,15,0,875.0,82.0,5.2,17.0,532.0,485.95,383.54
2016,1,24,15,15,855.5,79.5,4.9,16.5,492.0,423.25,328.94
2016,1,24,15,30,836.0,77.0,4.6,16.0,452.0,361.47,273.83
2016,1,24,15,45,803.5,75.0,4.35,16.0,406.0,297.7,216.32
2016,1,24,16,0,771.0,73.0,4.1,16.0,360.0,236.97,161.84
2016,1,24,16,15,731.0,68.0,3.6,15.0,311.5,175.76,110.16
2016,1,24,16,30,691.0,63.0,3.1,14.0,263.0,115.91,65.08
2016,1,24,16,45,622.5,57.5,2.7,13.5,211.5,62.47,36.88
2016,1,24,17,0,554.0,52.0,2.3,13.0,160.0,41.97,31.83
2016,1,24,17,15,451.0,42.0,2.3,12.5,113.0,34.28,24.58
2016,1,24,17,30,348.0,32.0,2.3,12.0,66.0,26.53,16.59
2016,1,24,17,45,174.0,16.0,2.35,11.5,33.0,13.08,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,130.0,19.0,2.95,11.5,32.0,141.76,0.72
2016,1,25,8,0,260.0,38.0,3.1,12.0,64.0,287.83,228.76
2016,1,25,8,15,363.5,51.0,3.15,12.5,110.0,390.85,324.75
2016,1,25,8,30,467.0,64.0,3.2,13.0,156.0,504.31,420.29
2016,1,25,8,45,542.5,70.5,3.3,13.5,206.5,593.37,492.36
2016,1,25,9,0,618.0,77.0,3.4,14.0,257.0,684.08,562.46
2016,1,25,9,15,661.0,83.0,3.35,14.5,305.5,746.13,607.34
2016,1,25,9,30,704.0,89.0,3.3,15.0,354.0,807.45,650.03
2016,1,25,9,45,744.0,90.5,3.25,15.5,400.5,858.83,684.03
2016,1,25,10,0,784.0,92.0,3.2,16.0,447.0,901.4,710.84
2016,1,25,10,15,805.5,95.0,3.0,16.5,486.0,933.08,728.3
2016,1,25,10,30,827.0,98.0,2.8,17.0,525.0,961.58,743.13
2016,1,25,10,45,851.0,97.0,2.6,17.5,560.0,984.29,753.59
2016,1,25,11,0,875.0,96.0,2.4,18.0,595.0,1003.3,761.31
2016,1,25,11,15,885.5,97.5,2.15,18.0,621.0,1008.28,760.34
2016,1,25,11,30,896.0,99.0,1.9,18.0,647.0,1009.36,756.77
2016,1,25,11,45,903.0,100.0,1.7,18.5,664.5,1002.51,747.2
2016,1,25,12,0,910.0,101.0,1.5,19.0,682.0,981.21,728.35
2016,1,25,12,15,913.5,101.5,1.4,19.0,691.0,963.23,714.89
2016,1,25,12,30,917.0,102.0,1.3,19.0,700.0,941.6,699.14
2016,1,25,12,45,922.5,99.5,1.25,19.5,701.5,914.83,679.68
2016,1,25,13,0,928.0,97.0,1.2,20.0,703.0,884.51,658.08
2016,1,25,13,15,926.0,96.5,1.2,20.0,694.5,846.92,633.69
2016,1,25,13,30,924.0,96.0,1.2,20.0,686.0,806.46,607.29
2016,1,25,13,45,924.0,93.0,1.2,20.0,670.5,762.14,578.04
2016,1,25,14,0,924.0,90.0,1.2,20.0,655.0,715.2,544.66
2016,1,25,14,15,916.0,88.5,1.15,20.0,630.0,662.38,505.49
2016,1,25,14,30,908.0,87.0,1.1,20.0,605.0,608.05,464.19
2016,1,25,14,45,899.5,83.5,1.05,20.0,573.0,550.24,419.14
2016,1,25,15,0,891.0,80.0,1.0,20.0,541.0,491.51,371.92
2016,1,25,15,15,686.5,116.5,0.95,19.5,456.0,389.98,293.97
2016,1,25,15,30,482.0,153.0,0.9,19.0,371.0,303.71,228.06
2016,1,25,15,45,645.5,110.5,0.85,19.0,371.5,283.59,204.19
2016,1,25,16,0,809.0,68.0,0.8,19.0,372.0,241.43,160.04
2016,1,25,16,15,771.0,63.5,0.8,18.5,322.5,178.59,108.26
2016,1,25,16,30,733.0,59.0,0.8,18.0,273.0,120.1,65.44
2016,1,25,16,45,673.0,53.5,0.8,17.5,221.5,64.64,36.93
2016,1,25,17,0,613.0,48.0,0.8,17.0,170.0,38.93,28.68
2016,1,25,17,15,512.5,39.5,0.8,16.5,121.0,32.33,22.54
2016,1,25,17,30,412.0,31.0,0.8,16.0,72.0,25.74,15.82
2016,1,25,17,45,206.0,15.5,0.85,15.5,36.0,12.63,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,43.0,18.5,5.85,5.5,23.0,67.95,3.95
2016,1,26,8,0,86.0,37.0,6.0,6.0,46.0,139.5,111.81
2016,1,26,8,15,120.0,58.0,6.1,6.0,78.0,195.69,166.24
2016,1,26,8,30,154.0,79.0,6.2,6.0,110.0,252.61,218.72
2016,1,26,8,45,185.5,97.0,6.35,6.0,144.0,303.78,265.06
2016,1,26,9,0,217.0,115.0,6.5,6.0,178.0,356.41,311.46
2016,1,26,9,15,154.5,137.5,6.55,6.0,186.5,312.42,271.66
2016,1,26,9,30,92.0,160.0,6.6,6.0,195.0,263.63,227.17
2016,1,26,9,45,80.5,177.5,6.65,6.5,210.5,270.79,231.82
2016,1,26,10,0,69.0,195.0,6.7,7.0,226.0,277.37,235.79
2016,1,26,10,15,185.0,209.5,6.75,7.5,303.0,424.36,361.88
2016,1,26,10,30,301.0,224.0,6.8,8.0,380.0,574.18,485.77
2016,1,26,10,45,350.5,228.5,6.9,8.5,421.5,624.49,525.4
2016,1,26,11,0,400.0,233.0,7.0,9.0,463.0,673.61,563.81
2016,1,26,11,15,278.0,264.0,7.0,9.0,427.0,584.73,487.82
2016,1,26,11,30,156.0,295.0,7.0,9.0,391.0,474.83,394.75
2016,1,26,11,45,78.0,165.5,7.05,9.0,213.5,246.7,205.92
2016,1,26,12,0,0.0,36.0,7.1,9.0,36.0,29.85,19.9
2016,1,26,12,15,0.0,59.0,7.1,9.0,59.0,49.01,36.27
2016,1,26,12,30,0.0,82.0,7.1,9.0,82.0,68.23,52.61
2016,1,26,12,45,0.0,89.5,7.1,9.5,89.5,74.51,57.81
2016,1,26,13,0,0.0,97.0,7.1,10.0,97.0,80.87,63.08
2016,1,26,13,15,0.0,55.5,6.85,9.5,55.5,46.09,33.71
2016,1,26,13,30,0.0,14.0,6.6,9.0,14.0,11.59,4.29
2016,1,26,13,45,0.0,23.5,6.35,9.0,23.5,19.46,11.06
2016,1,26,14,0,0.0,33.0,6.1,9.0,33.0,27.34,17.84
2016,1,26,14,15,0.0,22.0,5.75,9.0,22.0,18.21,10.02
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,9.09,2.19
2016,1,26,14,45,0.0,50.0,5.1,9.0,50.0,41.43,30.1
2016,1,26,15,0,0.0,89.0,4.8,9.0,89.0,73.97,58.11
2016,1,26,15,15,78.5,146.0,4.8,8.5,181.5,159.8,130.74
2016,1,26,15,30,157.0,203.0,4.8,8.0,274.0,227.0,185.47
2016,1,26,15,45,150.0,185.5,4.85,8.0,248.0,197.36,159.5
2016,1,26,16,0,143.0,168.0,4.9,8.0,222.0,168.72,134.53
2016,1,26,16,15,135.5,146.0,4.8,7.5,192.0,137.77,108.1
2016,1,26,16,30,128.0,124.0,4.7,7.0,162.0,108.22,83.71
2016,1,26,16,45,117.0,102.0,4.6,7.0,131.5,80.02,62.28
2016,1,26,17,0,106.0,80.0,4.5,7.0,101.0,60.13,49.16
2016,1,26,17,15,80.5,58.5,4.4,6.5,72.0,44.79,34.74
2016,1,26,17,30,55.0,37.0,4.3,6.0,43.0,29.06,19.56
2016,1,26,17,45,27.5,18.5,4.25,6.0,21.5,14.99,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,127.5,17.5,4.15,1.5,30.5,137.51,26.35
2016,1,27,8,0,255.0,35.0,4.3,2.0,61.0,277.49,231.32
2016,1,27,8,15,316.0,50.5,4.4,3.0,102.0,352.39,305.3
2016,1,27,8,30,377.0,66.0,4.5,4.0,143.0,431.65,376.56
2016,1,27,8,45,431.0,75.5,4.65,5.0,186.0,499.44,434.65
2016,1,27,9,0,485.0,85.0,4.8,6.0,229.0,576.66,497.94
2016,1,27,9,15,541.0,91.5,4.8,6.5,277.5,648.18,554.6
2016,1,27,9,30,597.0,98.0,4.8,7.0,326.0,719.87,609.49
2016,1,27,9,45,738.5,85.5,4.85,7.5,400.0,847.86,706.58
2016,1,27,10,0,880.0,73.0,4.9,8.0,474.0,971.4,796.43
2016,1,27,10,15,897.0,75.5,4.8,8.5,514.5,988.17,803.65
2016,1,27,10,30,914.0,78.0,4.7,9.0,555.0,1012.28,816.9
2016,1,27,10,45,926.5,79.5,4.6,9.5,588.5,1027.06,823.21
2016,1,27,11,0,939.0,81.0,4.5,10.0,622.0,1038.07,826.9
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.5,1040.58,826.75
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,1039.11,824.03
2016,1,27,11,45,959.5,84.5,4.4,10.5,690.5,1029.39,814.65
2016,1,27,12,0,963.0,86.0,4.4,11.0,708.0,1015.71,802.75
2016,1,27,12,15,966.0,86.5,4.4,11.0,717.0,996.46,788.64
2016,1,27,12,30,969.0,87.0,4.4,11.0,726.0,973.39,771.96
2016,1,27,12,45,970.0,86.5,4.4,11.5,726.0,943.7,749.22
2016,1,27,13,0,971.0,86.0,4.4,12.0,726.0,910.51,724.09
2016,1,27,13,15,969.0,85.5,4.35,12.0,717.5,871.55,695.79
2016,1,27,13,30,967.0,85.0,4.3,12.0,709.0,829.57,665.23
2016,1,27,13,45,963.5,83.5,4.3,12.0,692.0,782.62,631.18
2016,1,27,14,0,960.0,82.0,4.3,12.0,675.0,733.19,593.31
2016,1,27,14,15,952.0,80.5,4.2,12.0,649.5,678.7,549.34
2016,1,27,14,30,944.0,79.0,4.1,12.0,624.0,622.6,503.11
2016,1,27,14,45,932.0,77.5,4.0,12.0,591.0,563.08,453.11
2016,1,27,15,0,920.0,76.0,3.9,12.0,558.0,502.87,401.12
2016,1,27,15,15,903.0,73.5,3.65,11.5,518.0,439.3,345.44
2016,1,27,15,30,886.0,71.0,3.4,11.0,478.0,376.19,288.62
2016,1,27,15,45,865.0,67.5,3.2,11.0,432.5,310.23,228.13
2016,1,27,16,0,844.0,64.0,3.0,11.0,387.0,246.8,169.87
2016,1,27,16,15,809.0,60.0,2.55,10.0,337.0,182.59,114.28
2016,1,27,16,30,774.0,56.0,2.1,9.0,287.0,122.3,68.04
2016,1,27,16,45,723.0,50.5,1.7,8.0,235.0,64.37,36.8
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,39.93,30.89
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.0,33.55,24.74
2016,1,27,17,30,486.0,30.0,1.3,6.0,81.0,27.19,18.13
2016,1,27,17,45,243.0,15.0,1.3,5.5,40.5,13.25,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,2.75,4.0,39.5,211.84,59.3
2016,1,28,8,0,481.0,29.0,3.1,5.0,79.0,428.84,351.71
2016,1,28,8,15,575.0,36.0,3.0,5.5,129.5,530.73,447.04
2016,1,28,8,30,669.0,43.0,2.9,6.0,180.0,637.5,536.81
2016,1,28,8,45,725.5,47.5,2.8,7.0,232.5,713.28,595.97
2016,1,28,9,0,782.0,52.0,2.7,8.0,285.0,789.89,651.96
2016,1,28,9,15,817.5,55.5,2.7,9.0,335.5,846.25,690.43
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,891.15,718.92
2016,1,28,9,45,878.0,61.0,2.7,11.0,432.0,931.72,743.32
2016,1,28,10,0,903.0,63.0,2.7,12.0,478.0,969.81,765.25
2016,1,28,10,15,920.0,65.0,2.8,13.0,518.0,997.17,780.2
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,1021.13,792.73
2016,1,28,10,45,949.0,68.0,3.0,15.0,592.0,1035.14,798.41
2016,1,28,11,0,961.0,69.0,3.1,16.0,626.0,1045.31,801.65
2016,1,28,11,15,968.5,70.0,3.15,16.0,651.5,1047.04,801.88
2016,1,28,11,30,976.0,71.0,3.2,16.0,677.0,1044.7,799.62
2016,1,28,11,45,979.0,73.0,3.25,16.5,694.5,1035.16,791.2
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,1021.56,780.29
2016,1,28,12,15,984.5,75.0,3.3,17.0,721.0,1001.09,765.94
2016,1,28,12,30,987.0,75.0,3.3,17.0,730.0,976.76,749.13
2016,1,28,12,45,987.5,75.0,3.35,17.5,730.0,946.91,727.6
2016,1,28,13,0,988.0,75.0,3.4,18.0,730.0,913.51,703.68
2016,1,28,13,15,986.0,74.5,3.35,18.0,721.5,874.12,676.25
2016,1,28,13,30,984.0,74.0,3.3,18.0,713.0,831.65,646.6
2016,1,28,13,45,980.0,73.0,3.3,18.5,696.0,784.32,612.4
2016,1,28,14,0,976.0,72.0,3.3,19.0,679.0,734.48,575.03
2016,1,28,14,15,969.0,71.0,3.2,19.0,654.0,680.48,533.17
2016,1,28,14,30,962.0,70.0,3.1,19.0,629.0,624.71,488.92
2016,1,28,14,45,946.5,70.5,3.05,19.0,595.5,564.55,440.26
2016,1,28,15,0,931.0,71.0,3.0,19.0,562.0,503.98,389.82
2016,1,28,15,15,915.0,68.5,2.6,18.5,522.0,440.21,335.4
2016,1,28,15,30,899.0,66.0,2.2,18.0,482.0,376.78,279.81
2016,1,28,15,45,877.5,63.0,1.85,17.5,436.5,311.94,222.35
2016,1,28,16,0,856.0,60.0,1.5,17.0,391.0,248.65,166.14
2016,1,28,16,15,822.0,56.5,1.4,16.0,341.0,182.03,110.25
2016,1,28,16,30,788.0,53.0,1.3,15.0,291.0,121.42,64.96
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.0,62.96,34.18
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,38.2,28.47
2016,1,28,17,15,594.0,36.0,1.05,13.5,135.5,32.19,22.84
2016,1,28,17,30,503.0,29.0,1.0,13.0,84.0,26.22,16.83
2016,1,28,17,45,251.5,14.5,0.95,13.0,42.0,12.76,0.4
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,41.0,216.34,74.71
2016,1,29,8,0,492.0,29.0,3.0,9.0,82.0,437.22,354.22
2016,1,29,8,15,584.5,36.5,3.1,10.0,133.0,538.86,446.83
2016,1,29,8,30,677.0,44.0,3.2,11.0,184.0,645.5,534.68
2016,1,29,8,45,730.5,49.0,3.35,12.0,236.5,719.85,592.85
2016,1,29,9,0,784.0,54.0,3.5,13.0,289.0,794.8,648.29
2016,1,29,9,15,819.0,57.5,3.55,13.5,339.5,850.91,687.88
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,895.53,717.71
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.5,936.16,742.81
2016,1,29,10,0,901.0,67.0,3.8,16.0,483.0,974.19,765.45
2016,1,29,10,15,917.5,69.0,4.05,16.5,523.5,1001.02,782.29
2016,1,29,10,30,934.0,71.0,4.3,17.0,564.0,1024.44,796.74
2016,1,29,10,45,945.5,72.5,4.55,18.0,597.5,1038.6,803.88
2016,1,29,11,0,957.0,74.0,4.8,19.0,631.0,1048.88,808.62
2016,1,29,11,15,964.5,75.0,4.9,19.0,656.5,1050.57,809.32
2016,1,29,11,30,972.0,76.0,5.0,19.0,682.0,1048.21,807.45
2016,1,29,11,45,973.5,78.5,5.1,19.5,699.0,1037.8,798.63
2016,1,29,12,0,975.0,81.0,5.2,20.0,716.0,1023.37,787.22
2016,1,29,12,15,977.0,81.0,5.25,20.0,725.0,1002.5,772.64
2016,1,29,12,30,979.0,81.0,5.3,20.0,734.0,977.81,755.51
2016,1,29,12,45,978.5,81.5,5.35,20.0,734.0,947.79,734.67
2016,1,29,13,0,978.0,82.0,5.4,20.0,734.0,914.27,711.36
2016,1,29,13,15,975.5,81.5,5.4,20.0,725.0,874.7,683.36
2016,1,29,13,30,973.0,81.0,5.4,20.0,716.0,832.12,653.09
2016,1,29,13,45,967.0,80.5,5.4,20.0,698.5,784.21,618.75
2016,1,29,14,0,961.0,80.0,5.4,20.0,681.0,733.98,580.99
2016,1,29,14,15,953.5,78.5,5.3,19.5,655.5,679.69,539.01
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,623.74,494.58
2016,1,29,14,45,935.0,75.5,5.1,19.0,597.0,564.54,445.45
2016,1,29,15,0,924.0,74.0,5.0,19.0,564.0,504.55,394.35
2016,1,29,15,15,907.5,71.5,4.7,18.5,524.5,440.85,339.35
2016,1,29,15,30,891.0,69.0,4.4,18.0,485.0,377.56,283.28
2016,1,29,15,45,868.5,66.0,4.1,18.0,439.5,312.77,224.82
2016,1,29,16,0,846.0,63.0,3.8,18.0,394.0,247.43,166.27
2016,1,29,16,15,811.5,59.5,3.45,17.0,343.5,183.46,112.07
2016,1,29,16,30,777.0,56.0,3.1,16.0,293.0,123.33,66.88
2016,1,29,16,45,724.5,51.0,2.8,15.0,240.5,65.4,36.26
2016,1,29,17,0,672.0,46.0,2.5,14.0,188.0,40.7,30.69
2016,1,29,17,15,581.5,38.5,2.5,13.0,137.0,34.35,24.79
2016,1,29,17,30,491.0,31.0,2.5,12.0,86.0,28.01,18.52
2016,1,29,17,45,245.5,15.5,2.5,11.5,43.0,12.53,1.29
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,211.0,17.0,3.85,7.0,40.0,201.41,82.32
2016,1,30,8,0,422.0,34.0,4.0,8.0,80.0,401.15,329.3
2016,1,30,8,15,521.0,43.0,4.05,8.5,131.0,505.93,425.52
2016,1,30,8,30,620.0,52.0,4.1,9.0,182.0,617.02,519.35
2016,1,30,8,45,686.0,57.0,4.15,10.0,235.5,692.07,578.99
2016,1,30,9,0,752.0,62.0,4.2,11.0,289.0,777.32,643.21
2016,1,30,9,15,789.0,66.0,4.2,11.5,340.0,835.49,684.86
2016,1,30,9,30,826.0,70.0,4.2,12.0,391.0,892.21,723.98
2016,1,30,9,45,853.5,72.5,4.25,13.0,438.0,936.04,751.49
2016,1,30,10,0,881.0,75.0,4.3,14.0,485.0,977.24,776.47
2016,1,30,10,15,898.5,77.5,4.35,14.5,525.5,994.65,785.57
2016,1,30,10,30,916.0,80.0,4.4,15.0,566.0,1019.44,800.1
2016,1,30,10,45,929.0,81.5,4.45,16.0,600.0,1034.89,806.43
2016,1,30,11,0,942.0,83.0,4.5,17.0,634.0,1046.53,810.26
2016,1,30,11,15,950.0,84.5,4.55,17.5,660.0,1049.28,809.67
2016,1,30,11,30,958.0,86.0,4.6,18.0,686.0,1047.99,806.56
2016,1,30,11,45,964.0,86.0,4.7,18.5,704.0,1038.88,798.76
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,1025.74,788.4
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,1005.48,773.92
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,981.39,756.96
2016,1,30,12,45,973.0,87.5,4.85,19.5,739.5,950.96,734.59
2016,1,30,13,0,972.0,88.0,4.9,20.0,739.0,917.07,709.88
2016,1,30,13,15,969.0,87.5,4.85,20.0,730.0,877.2,681.62
2016,1,30,13,30,966.0,87.0,4.8,20.0,721.0,834.36,651.2
2016,1,30,13,45,958.5,86.5,4.8,20.5,703.0,785.53,615.37
2016,1,30,14,0,951.0,86.0,4.8,21.0,685.0,734.52,576.22
2016,1,30,14,15,942.5,85.0,4.7,20.5,659.0,680.46,534.93
2016,1,30,14,30,934.0,84.0,4.6,20.0,633.0,624.82,491.3
2016,1,30,14,45,922.5,81.5,4.5,20.0,599.5,564.84,442.21
2016,1,30,15,0,911.0,79.0,4.4,20.0,566.0,504.17,391.24
2016,1,30,15,15,893.5,77.0,4.15,19.5,526.0,441.11,337.47
2016,1,30,15,30,876.0,75.0,3.9,19.0,486.0,377.67,282.06
2016,1,30,15,45,850.5,72.0,3.65,19.0,440.0,312.07,223.69
2016,1,30,16,0,825.0,69.0,3.4,19.0,394.0,248.65,167.27
2016,1,30,16,15,789.0,65.0,3.15,18.0,343.5,185.11,113.89
2016,1,30,16,30,753.0,61.0,2.9,17.0,293.0,125.64,69.44
2016,1,30,16,45,698.0,55.5,2.7,16.0,241.0,68.59,39.18
2016,1,30,17,0,643.0,50.0,2.5,15.0,189.0,44.0,33.49
2016,1,30,17,15,550.5,42.0,2.55,14.5,138.0,34.27,24.59
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,28.14,18.53
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,13.74,2.74
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,203.0,17.0,2.7,10.0,39.5,196.59,90.23
2016,1,31,8,0,406.0,34.0,3.0,11.0,79.0,389.35,316.29
2016,1,31,8,15,503.5,43.0,3.0,11.5,128.5,492.32,408.41
2016,1,31,8,30,601.0,52.0,3.0,12.0,178.0,601.61,498.64
2016,1,31,8,45,671.5,55.5,3.0,13.0,231.5,678.33,557.93
2016,1,31,9,0,742.0,59.0,3.0,14.0,285.0,765.15,621.45
2016,1,31,9,15,778.5,63.0,2.9,14.5,335.0,822.51,660.69
2016,1,31,9,30,815.0,67.0,2.8,15.0,385.0,878.54,697.43
2016,1,31,9,45,845.0,68.0,2.7,16.0,432.0,922.5,722.91
2016,1,31,10,0,875.0,69.0,2.6,17.0,479.0,953.22,738.36
2016,1,31,10,15,892.5,71.5,2.5,18.0,519.0,981.52,751.81
2016,1,31,10,30,910.0,74.0,2.4,19.0,559.0,1006.5,762.69
2016,1,31,10,45,924.0,75.0,2.35,20.0,593.0,1022.47,767.96
2016,1,31,11,0,938.0,76.0,2.3,21.0,627.0,1034.66,770.85
2016,1,31,11,15,946.0,77.0,2.3,21.5,653.5,1037.0,769.51
2016,1,31,11,30,954.0,78.0,2.3,22.0,680.0,1035.33,765.86
2016,1,31,11,45,953.0,82.0,2.3,22.5,696.5,1024.58,756.54
2016,1,31,12,0,952.0,86.0,2.3,23.0,713.0,1009.86,744.95
2016,1,31,12,15,954.5,86.5,2.25,23.5,722.0,990.46,729.99
2016,1,31,12,30,957.0,87.0,2.2,24.0,731.0,967.27,712.8
2016,1,31,12,45,959.0,86.0,2.15,24.5,732.0,938.24,691.99
2016,1,31,13,0,961.0,85.0,2.1,25.0,733.0,905.68,669.03
2016,1,31,13,15,958.5,84.5,2.0,25.0,724.0,866.63,642.66
2016,1,31,13,30,956.0,84.0,1.9,25.0,715.0,824.62,614.3
2016,1,31,13,45,952.0,82.5,1.8,25.0,698.5,777.68,582.51
2016,1,31,14,0,948.0,81.0,1.7,25.0,682.0,728.32,547.58
2016,1,31,14,15,940.0,80.0,1.55,25.0,656.5,674.75,507.59
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,619.57,465.53
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.0,560.44,419.57
2016,1,31,15,0,908.0,76.0,1.1,25.0,565.0,500.66,371.83
2016,1,31,15,15,891.0,73.5,1.0,24.5,525.0,437.49,321.18
2016,1,31,15,30,874.0,71.0,0.9,24.0,485.0,374.81,269.25
2016,1,31,15,45,850.0,68.5,0.8,24.0,439.5,309.19,213.6
2016,1,31,16,0,826.0,66.0,0.7,24.0,394.0,246.57,160.16
2016,1,31,16,15,791.5,62.0,0.7,23.0,344.5,183.17,108.95
2016,1,31,16,30,757.0,58.0,0.7,22.0,295.0,123.65,65.84
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.5,66.72,36.55
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,42.19,31.25
2016,1,31,17,15,557.5,40.5,0.75,19.0,139.5,35.93,25.6
2016,1,31,17,30,467.0,33.0,0.8,18.0,89.0,27.23,17.53
2016,1,31,17,45,233.5,16.5,0.9,17.5,44.5,13.28,3.0
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
