Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,195.21,98.82
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,383.25,308.76
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,487.3,399.44
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,597.53,488.82
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,384.13,321.15
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,89.99,70.94
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,114.24,91.67
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,138.43,111.59
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,163.58,131.9
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,188.84,151.94
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,179.76,143.56
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,171.36,135.85
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,249.12,198.57
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,310.13,246.61
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,385.81,307.04
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,480.62,380.83
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,770.69,607.92
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,999.57,771.03
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,980.52,757.18
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,957.79,742.32
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,927.84,721.11
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,894.61,697.43
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,856.11,670.62
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,814.78,641.53
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,768.07,608.34
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,719.3,571.19
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,669.64,531.53
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,614.01,486.5
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,554.42,437.27
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,494.71,386.68
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,431.89,332.17
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,370.01,277.37
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,306.4,220.94
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,243.11,165.25
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,182.15,114.09
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,125.66,71.87
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,71.84,42.83
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,48.63,36.99
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,41.25,30.26
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,33.81,23.13
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,21.08,8.85
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,8.54,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,225.22,126.76
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,436.49,357.61
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,542.04,451.92
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,652.24,543.76
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,729.62,604.65
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,807.64,663.03
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,864.83,705.64
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,920.48,746.25
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,951.51,766.85
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,989.84,792.54
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,1017.91,810.3
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,1042.53,825.56
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,1056.99,831.96
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,1067.49,835.71
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,1070.8,835.76
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,1069.96,833.12
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,1059.58,822.43
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,1045.12,809.2
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,1024.97,793.83
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,1000.89,775.92
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,970.09,752.4
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,935.69,726.55
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,895.95,698.03
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,853.11,667.3
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,804.51,632.64
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,753.44,594.64
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,697.75,550.98
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,640.37,505.11
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,579.22,455.16
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,517.38,403.23
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,453.04,348.17
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,389.04,291.89
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,320.77,230.97
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,255.55,172.64
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,190.57,117.63
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,129.46,71.57
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,70.43,40.16
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,44.87,34.62
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,38.65,28.88
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,29.77,20.46
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,19.85,9.02
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,10.24,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,226.34,139.92
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,447.34,378.89
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,539.91,466.06
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,648.29,560.39
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,552.96,482.45
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,422.22,369.61
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,437.27,380.33
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,449.35,387.63
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,530.66,454.97
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,613.72,521.71
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,641.51,541.0
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,667.5,558.81
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,900.07,739.58
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,1078.01,866.89
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,1079.77,863.47
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,1077.34,858.45
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,1066.2,847.44
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,1050.93,833.79
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,1030.19,818.04
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,1005.49,799.63
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,973.12,774.35
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,937.29,746.75
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,896.93,717.32
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,853.47,685.55
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,804.9,650.12
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,753.98,611.31
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,698.32,566.55
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,640.96,519.39
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,579.8,467.95
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,518.04,414.57
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,453.81,358.32
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,389.93,300.72
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,321.92,238.3
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,256.72,178.29
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,191.8,121.65
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,130.62,74.26
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,71.15,41.51
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,44.89,35.37
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,38.67,29.53
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,29.79,20.99
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,19.87,9.81
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,10.24,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,240.82,157.66
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,478.35,400.73
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,578.33,488.62
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,682.61,573.16
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,756.72,629.36
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,831.2,682.51
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,887.42,721.3
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,931.82,750.33
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,972.61,775.27
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,1010.61,797.72
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,1037.19,814.29
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,1060.19,828.52
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,1074.73,835.53
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,1085.25,840.03
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,1086.99,838.19
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,1084.52,833.82
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,1070.74,822.66
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,1052.84,809.01
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,1032.59,793.83
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,1008.39,776.15
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,978.1,754.99
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,944.09,731.38
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,904.07,703.13
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,860.92,672.67
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,812.38,638.28
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,761.2,600.62
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,705.46,557.87
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,647.99,512.67
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,585.0,461.92
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,521.89,409.52
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,457.47,354.09
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,392.41,296.69
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,324.93,236.56
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,259.37,177.83
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,193.87,122.01
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,132.19,75.01
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,72.72,42.68
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,46.55,36.77
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,37.09,28.05
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,31.43,22.45
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,21.13,11.22
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,11.1,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,91.54,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,275.54,187.78
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,436.05,365.81
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,535.6,454.2
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,640.55,540.89
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,704.57,590.19
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,777.37,643.49
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,835.59,686.54
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,892.31,727.19
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,933.09,755.43
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,971.07,781.13
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,1000.74,798.77
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,1026.96,813.86
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,1041.73,821.2
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,1040.95,817.8
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,1044.31,818.49
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,1043.68,816.55
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,1035.21,807.86
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,1022.76,796.69
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,945.61,741.57
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,864.38,683.33
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,896.42,705.37
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,916.35,717.82
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,877.4,689.76
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,835.5,659.95
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,739.35,588.18
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,640.47,511.36
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,644.16,515.49
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,628.6,503.03
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,569.36,453.97
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,507.88,402.15
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,444.47,347.24
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,381.87,291.64
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,317.21,233.82
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,252.3,175.91
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,189.9,122.77
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,131.88,78.49
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,76.77,48.21
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,53.29,42.87
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,45.65,35.72
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,37.92,28.16
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,24.39,14.11
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,118.56,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,308.35,218.74
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,462.03,390.75
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,563.39,483.93
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,669.25,575.7
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,744.77,637.79
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,820.69,697.43
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,877.11,739.92
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,931.88,779.95
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,965.0,802.64
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,1005.71,830.94
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,1032.79,849.22
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,1056.33,864.87
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,1071.61,872.76
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,1082.92,877.84
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,1085.38,877.92
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,1083.6,875.11
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,1073.64,864.85
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1059.48,851.77
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1038.47,835.22
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,1013.45,815.91
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,982.75,791.03
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,948.34,763.61
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,907.8,732.94
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,864.06,699.88
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,815.32,662.98
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,763.95,623.03
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,707.98,577.09
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,650.18,528.72
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,588.07,475.74
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,525.57,421.12
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,460.33,363.48
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,395.25,304.45
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,328.44,242.64
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,260.57,180.17
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,194.33,122.26
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,131.55,73.6
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,70.72,40.37
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,44.07,34.52
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,38.25,29.11
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,32.44,23.43
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,22.59,13.05
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,11.95,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,84.79,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,272.1,199.31
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,430.0,364.42
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,531.32,453.6
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,637.75,541.15
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,719.58,605.03
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,795.91,661.59
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,853.25,703.14
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,908.94,742.38
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,953.81,771.81
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,995.99,798.81
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,1023.95,816.01
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,1036.85,822.58
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,1053.09,830.51
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,1065.47,836.55
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,1068.32,837.1
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,1067.07,835.0
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,1055.53,825.83
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,1039.98,814.03
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,1020.11,798.01
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,996.36,779.47
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,966.74,757.32
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,933.49,732.68
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,893.63,704.01
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,850.71,673.09
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,803.41,638.81
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,753.48,601.03
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,698.34,557.01
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,641.56,510.8
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,580.83,459.72
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,519.43,406.94
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,455.09,351.64
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,390.08,294.51
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,323.9,235.02
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,259.35,176.93
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,194.23,121.51
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,132.9,75.01
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,73.78,43.26
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,48.06,37.69
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,38.13,28.67
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,32.09,22.86
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,22.72,13.19
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,13.66,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,270.28,202.26
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,491.22,415.6
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,588.0,503.4
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,688.66,589.62
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,760.37,647.7
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,832.32,703.33
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,886.95,743.11
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,929.59,772.45
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,874.66,726.64
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,790.76,658.64
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,773.91,642.33
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,761.67,628.25
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,808.53,662.65
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,861.31,699.64
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,976.04,783.04
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,1078.14,854.67
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,1065.59,842.45
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,1048.91,828.25
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,1028.76,813.37
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,1004.64,795.78
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,974.83,773.05
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,941.27,747.69
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,901.62,719.02
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,858.79,687.91
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,810.69,651.7
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,759.82,612.38
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,704.74,569.21
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,647.75,523.29
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,587.1,472.31
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,525.21,418.79
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,459.94,360.71
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,394.74,301.33
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,327.53,239.52
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,261.44,178.74
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,195.27,121.16
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,132.11,72.57
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,66.66,36.25
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,39.94,30.66
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,35.26,26.33
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,30.64,21.81
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,22.12,13.01
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,13.59,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,167.27,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,345.69,262.87
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,496.69,416.29
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,590.83,497.99
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,688.87,576.77
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,760.17,629.81
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,831.78,679.76
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,875.0,708.57
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,925.92,742.18
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,964.45,765.97
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,1000.15,787.38
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,1026.02,802.43
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,1048.3,815.02
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,1061.74,821.58
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,1071.14,825.56
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,1072.13,823.27
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,1068.95,818.41
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,1054.93,806.73
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,1036.83,792.56
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,1016.97,778.54
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,993.19,761.97
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,962.82,740.92
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,928.89,717.44
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,888.97,689.46
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,845.98,659.25
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,798.15,624.4
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,747.83,586.52
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,692.85,543.89
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,636.15,498.93
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,575.27,449.67
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,513.91,398.6
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,450.57,344.71
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,387.48,289.55
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,320.31,229.81
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,255.91,172.35
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,190.9,117.49
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,129.47,71.34
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,70.2,39.87
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,44.56,34.29
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,39.26,29.49
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,33.99,24.44
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,22.26,13.06
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,13.24,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,142.0,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,327.64,252.45
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,463.91,387.23
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,560.22,469.58
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,660.56,549.45
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,733.65,602.93
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,807.12,653.55
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,862.35,691.66
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,915.97,727.59
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,946.55,746.4
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,984.69,770.36
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,1011.54,785.1
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,1034.93,797.49
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,1049.59,802.5
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,1060.31,805.04
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,1062.74,803.73
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,1061.05,799.98
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,1051.77,791.96
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,1038.39,781.48
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,1018.49,766.84
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,994.65,749.76
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,964.31,728.42
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,930.42,704.73
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,890.82,677.72
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,848.11,648.5
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,799.92,614.42
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,749.31,577.38
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,694.75,536.47
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,638.45,493.12
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,577.81,445.38
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,516.45,395.48
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,452.74,342.4
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,389.28,287.89
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,321.72,228.7
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,257.31,171.98
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,192.77,118.08
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,131.75,72.69
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,72.66,41.83
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,47.88,36.94
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,41.82,31.51
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,32.8,23.2
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,23.48,14.11
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,14.07,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,167.13,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,342.78,265.13
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,489.0,404.82
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,584.47,486.06
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,683.73,564.91
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,756.49,619.04
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,829.51,670.47
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,884.1,706.84
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,936.94,740.79
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,966.36,757.21
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,1003.29,779.21
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,1029.98,794.84
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,1053.1,808.08
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,1067.9,815.68
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,1078.67,820.73
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,1080.04,818.63
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1077.23,813.97
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,1064.19,802.65
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,1047.07,788.85
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,1025.96,773.71
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,1000.96,756.09
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,970.15,733.16
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,935.82,708.0
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,895.33,679.7
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,851.8,649.29
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,802.53,615.05
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,750.98,577.79
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,696.27,536.01
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,639.89,492.02
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,579.18,443.78
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,517.91,393.75
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,453.77,340.42
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,388.85,285.06
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,322.33,227.63
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,257.87,171.74
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,193.61,118.55
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,133.03,73.91
