Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.35,13.0,1.0,0.85,0.0
2016,2,22,7,30,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,2,22,7,45,0.0,5.0,3.65,13.5,5.0,4.1,0.0
2016,2,22,8,0,0.0,8.0,3.8,14.0,8.0,6.57,0.0
2016,2,22,8,15,0.0,11.0,3.75,14.0,11.0,9.04,2.12
2016,2,22,8,30,0.0,14.0,3.7,14.0,14.0,11.52,4.28
2016,2,22,8,45,28.0,84.0,3.7,14.5,95.0,106.05,86.11
2016,2,22,9,0,56.0,154.0,3.7,15.0,176.0,217.94,179.8
2016,2,22,9,15,28.0,108.0,3.55,15.5,119.0,130.39,105.43
2016,2,22,9,30,0.0,62.0,3.4,16.0,62.0,51.38,37.77
2016,2,22,9,45,3.0,121.0,3.3,16.5,123.0,107.41,84.37
2016,2,22,10,0,6.0,180.0,3.2,17.0,184.0,168.56,133.98
2016,2,22,10,15,3.0,151.5,3.05,17.5,153.5,135.22,106.06
2016,2,22,10,30,0.0,123.0,2.9,18.0,123.0,104.55,80.56
2016,2,22,10,45,12.0,191.5,2.75,18.5,200.0,181.25,142.57
2016,2,22,11,0,24.0,260.0,2.6,19.0,277.0,260.45,204.63
2016,2,22,11,15,16.5,237.0,2.45,19.0,248.5,227.75,178.12
2016,2,22,11,30,9.0,214.0,2.3,19.0,220.0,196.6,153.12
2016,2,22,11,45,11.0,228.5,2.15,19.5,236.0,211.27,164.23
2016,2,22,12,0,13.0,243.0,2.0,20.0,252.0,225.73,174.96
2016,2,22,12,15,15.0,257.0,1.85,20.0,268.5,239.47,185.38
2016,2,22,12,30,17.0,271.0,1.7,20.0,285.0,252.92,195.52
2016,2,22,12,45,24.5,292.5,1.6,20.5,311.5,277.92,214.27
2016,2,22,13,0,32.0,314.0,1.5,21.0,338.0,317.45,243.63
2016,2,22,13,15,81.0,343.5,1.45,21.0,404.0,382.0,292.87
2016,2,22,13,30,130.0,373.0,1.4,21.0,470.0,453.75,345.9
2016,2,22,13,45,125.0,363.0,1.4,21.0,455.0,429.24,327.41
2016,2,22,14,0,120.0,353.0,1.4,21.0,440.0,405.1,309.72
2016,2,22,14,15,218.5,332.0,1.4,21.0,483.0,437.26,335.0
2016,2,22,14,30,317.0,311.0,1.4,21.0,526.0,466.35,356.45
2016,2,22,14,45,547.0,222.5,1.4,21.0,571.5,494.36,376.67
2016,2,22,15,0,777.0,134.0,1.4,21.0,617.0,492.88,372.14
2016,2,22,15,15,758.5,130.5,1.45,21.0,577.0,431.87,322.59
2016,2,22,15,30,740.0,127.0,1.5,21.0,537.0,371.9,272.73
2016,2,22,15,45,716.0,122.0,1.6,21.0,491.5,310.41,220.83
2016,2,22,16,0,692.0,117.0,1.7,21.0,446.0,251.24,170.58
2016,2,22,16,15,657.5,110.5,1.65,20.5,396.0,191.8,122.49
2016,2,22,16,30,623.0,104.0,1.6,20.0,346.0,136.6,82.97
2016,2,22,16,45,578.0,95.0,1.6,19.5,294.0,83.64,56.33
2016,2,22,17,0,533.0,86.0,1.6,19.0,242.0,66.34,52.63
2016,2,22,17,15,462.5,75.0,1.55,18.0,190.0,56.48,44.13
2016,2,22,17,30,392.0,64.0,1.5,17.0,138.0,48.65,37.09
2016,2,22,17,45,286.5,47.5,1.5,16.5,92.0,36.42,25.84
2016,2,22,18,0,181.0,31.0,1.5,16.0,46.0,23.98,12.97
2016,2,22,18,15,90.5,15.5,1.7,16.0,23.0,13.23,0.0
2016,2,22,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,23,7,15,109.5,14.0,5.15,12.0,22.0,79.05,0.0
2016,2,23,7,30,219.0,28.0,5.3,12.0,44.0,218.06,152.32
2016,2,23,7,45,365.0,38.5,5.45,12.0,93.5,349.04,290.01
2016,2,23,8,0,511.0,49.0,5.6,12.0,143.0,488.46,412.49
2016,2,23,8,15,255.5,60.5,5.8,12.0,107.5,311.49,266.65
2016,2,23,8,30,0.0,72.0,6.0,12.0,72.0,62.5,48.29
2016,2,23,8,45,386.0,71.5,6.25,12.5,219.5,464.84,398.38
2016,2,23,9,0,772.0,71.0,6.5,13.0,367.0,818.36,680.27
2016,2,23,9,15,386.0,75.5,6.7,13.5,223.5,489.22,413.56
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,66.42,50.69
2016,2,23,9,45,0.0,88.0,7.1,14.5,88.0,73.23,56.28
2016,2,23,10,0,0.0,96.0,7.3,15.0,96.0,80.3,61.9
2016,2,23,10,15,91.0,196.0,7.5,15.0,252.5,305.34,250.92
2016,2,23,10,30,182.0,296.0,7.7,15.0,409.0,513.83,419.24
2016,2,23,10,45,144.5,310.5,7.9,15.0,403.5,488.08,396.28
2016,2,23,11,0,107.0,325.0,8.1,15.0,398.0,439.68,356.09
2016,2,23,11,15,165.0,340.0,8.2,15.0,457.0,531.31,429.72
2016,2,23,11,30,223.0,355.0,8.3,15.0,516.0,599.23,483.79
2016,2,23,11,45,374.0,318.0,8.5,15.0,595.0,719.24,580.86
2016,2,23,12,0,525.0,281.0,8.7,15.0,674.0,832.87,671.06
2016,2,23,12,15,484.0,300.5,8.75,15.0,666.5,796.66,641.34
2016,2,23,12,30,443.0,320.0,8.8,15.0,659.0,759.32,611.18
2016,2,23,12,45,246.5,331.5,8.9,15.0,520.5,562.06,453.72
2016,2,23,13,0,50.0,343.0,9.0,15.0,382.0,361.15,289.41
2016,2,23,13,15,40.5,325.5,9.0,14.5,357.0,330.94,265.78
2016,2,23,13,30,31.0,308.0,9.0,14.0,332.0,302.05,242.89
2016,2,23,13,45,27.0,293.0,9.0,14.0,313.5,270.71,217.63
2016,2,23,14,0,23.0,278.0,9.0,14.0,295.0,252.09,202.62
2016,2,23,14,15,40.5,292.0,9.0,13.5,320.0,280.2,226.3
2016,2,23,14,30,58.0,306.0,9.0,13.0,345.0,297.34,240.94
2016,2,23,14,45,29.0,232.5,9.05,13.0,252.0,212.91,171.89
2016,2,23,15,0,0.0,159.0,9.1,13.0,159.0,132.0,105.16
2016,2,23,15,15,0.5,161.5,9.1,12.5,161.5,133.69,107.06
2016,2,23,15,30,1.0,164.0,9.1,12.0,164.0,135.1,108.71
2016,2,23,15,45,2.5,161.5,9.1,11.5,163.0,132.48,106.98
2016,2,23,16,0,4.0,159.0,9.1,11.0,162.0,129.38,104.81
2016,2,23,16,15,2.0,142.5,8.95,10.5,144.0,114.76,92.96
2016,2,23,16,30,0.0,126.0,8.8,10.0,126.0,100.52,81.3
2016,2,23,16,45,0.0,107.5,8.7,10.0,107.5,85.33,68.42
2016,2,23,17,0,0.0,89.0,8.6,10.0,89.0,70.96,58.77
2016,2,23,17,15,0.0,70.5,8.4,9.5,70.5,56.69,45.86
2016,2,23,17,30,0.0,52.0,8.2,9.0,52.0,42.28,32.58
2016,2,23,17,45,0.0,35.0,8.0,8.5,35.0,28.81,19.99
2016,2,23,18,0,0.0,18.0,7.8,8.0,18.0,14.84,6.39
2016,2,23,18,15,0.0,9.0,7.7,7.5,9.0,7.68,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,12.0,4.9,3.5,29.0,141.79,0.0
2016,2,24,7,30,429.0,24.0,5.1,4.0,58.0,345.94,260.57
2016,2,24,7,45,544.5,33.0,5.35,5.0,112.0,462.06,392.78
2016,2,24,8,0,660.0,42.0,5.6,6.0,166.0,585.23,501.93
2016,2,24,8,15,723.5,48.0,5.8,6.5,224.0,671.19,575.77
2016,2,24,8,30,787.0,54.0,6.0,7.0,282.0,759.53,647.77
2016,2,24,8,45,829.5,57.0,6.25,8.0,340.0,827.25,699.26
2016,2,24,9,0,872.0,60.0,6.5,9.0,398.0,884.98,741.03
2016,2,24,9,15,898.5,63.0,6.45,9.5,452.5,935.97,776.29
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,984.9,809.07
2016,2,24,9,45,947.5,66.0,6.4,10.5,556.5,1023.33,833.64
2016,2,24,10,0,970.0,66.0,6.4,11.0,606.0,1058.77,855.73
2016,2,24,10,15,983.5,68.0,6.3,11.5,649.0,1084.45,869.79
2016,2,24,10,30,997.0,70.0,6.2,12.0,692.0,1106.19,880.98
2016,2,24,10,45,1010.0,68.5,6.15,12.5,727.5,1118.83,886.04
2016,2,24,11,0,1023.0,67.0,6.1,13.0,763.0,1127.26,888.3
2016,2,24,11,15,1029.0,68.0,6.0,13.0,791.0,1127.33,886.13
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,1122.92,881.04
2016,2,24,11,45,1033.0,74.5,5.8,13.5,837.5,1111.44,869.52
2016,2,24,12,0,1031.0,80.0,5.7,14.0,856.0,1095.46,855.13
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.0,1072.7,837.85
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,1045.76,817.81
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,1013.63,793.09
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,977.55,765.73
2016,2,24,13,15,1037.0,77.5,5.3,15.0,868.0,934.91,734.87
2016,2,24,13,30,1035.0,77.0,5.2,15.0,859.0,888.9,701.54
2016,2,24,13,45,1032.5,76.0,5.1,15.5,841.0,838.84,663.88
2016,2,24,14,0,1030.0,75.0,5.0,16.0,823.0,785.88,623.5
2016,2,24,14,15,1024.0,74.0,4.9,16.0,796.0,728.02,577.81
2016,2,24,14,30,1018.0,73.0,4.8,16.0,769.0,668.08,529.41
2016,2,24,14,45,1010.0,71.0,4.75,16.0,734.0,604.3,476.92
2016,2,24,15,0,1002.0,69.0,4.7,16.0,699.0,539.22,421.77
2016,2,24,15,15,990.0,67.5,4.55,16.0,657.0,471.94,362.98
2016,2,24,15,30,978.0,66.0,4.4,16.0,615.0,404.39,302.42
2016,2,24,15,45,961.5,63.5,4.3,16.0,566.0,334.68,239.26
2016,2,24,16,0,945.0,61.0,4.2,16.0,517.0,265.86,177.0
2016,2,24,16,15,920.5,58.5,3.65,15.0,463.5,196.94,118.27
2016,2,24,16,30,896.0,56.0,3.1,14.0,410.0,130.45,69.47
2016,2,24,16,45,860.0,52.5,2.6,13.5,352.5,65.54,39.79
2016,2,24,17,0,824.0,49.0,2.1,13.0,295.0,47.78,37.38
2016,2,24,17,15,766.0,44.0,1.9,12.0,236.5,39.18,29.75
2016,2,24,17,30,708.0,39.0,1.7,11.0,178.0,35.01,25.89
2016,2,24,17,45,601.5,31.5,1.55,10.0,123.0,28.4,19.6
2016,2,24,18,0,495.0,24.0,1.4,9.0,68.0,21.84,12.32
2016,2,24,18,15,247.5,12.0,1.4,8.5,34.0,10.24,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,209.0,13.0,2.15,6.0,30.0,139.36,0.0
2016,2,25,7,30,418.0,26.0,2.4,7.0,60.0,341.79,259.6
2016,2,25,7,45,530.5,35.0,2.7,8.0,113.5,454.39,378.6
2016,2,25,8,0,643.0,44.0,3.0,9.0,167.0,575.01,481.49
2016,2,25,8,15,706.5,50.0,2.85,10.0,225.0,660.5,549.24
2016,2,25,8,30,770.0,56.0,2.7,11.0,283.0,748.31,614.1
2016,2,25,8,45,808.5,60.5,2.55,12.0,340.0,814.07,658.46
2016,2,25,9,0,847.0,65.0,2.4,13.0,397.0,879.25,699.91
2016,2,25,9,15,873.5,68.5,2.35,13.5,451.0,930.8,731.94
2016,2,25,9,30,900.0,72.0,2.3,14.0,505.0,969.58,754.21
2016,2,25,9,45,917.5,74.5,2.3,15.0,553.0,1005.85,773.51
2016,2,25,10,0,935.0,77.0,2.3,16.0,601.0,1038.98,790.31
2016,2,25,10,15,948.5,79.0,2.25,16.5,643.5,1063.97,802.38
2016,2,25,10,30,962.0,81.0,2.2,17.0,686.0,1085.18,811.97
2016,2,25,10,45,970.0,83.0,2.2,17.5,720.5,1096.78,816.07
2016,2,25,11,0,978.0,85.0,2.2,18.0,755.0,1104.19,817.72
2016,2,25,11,15,984.5,86.0,2.2,18.0,782.0,1104.59,816.63
2016,2,25,11,30,991.0,87.0,2.2,18.0,809.0,1100.67,813.06
2016,2,25,11,45,993.5,88.5,2.25,18.0,826.5,1089.03,805.42
2016,2,25,12,0,996.0,90.0,2.3,18.0,844.0,1073.14,795.25
2016,2,25,12,15,997.5,90.5,2.3,18.0,853.0,1050.98,780.53
2016,2,25,12,30,999.0,91.0,2.3,18.0,862.0,1024.79,763.33
2016,2,25,12,45,997.0,91.5,2.35,18.5,861.5,991.53,740.68
2016,2,25,13,0,995.0,92.0,2.4,19.0,861.0,954.68,715.67
2016,2,25,13,15,992.0,91.5,2.45,19.0,851.5,912.55,688.34
2016,2,25,13,30,989.0,91.0,2.5,19.0,842.0,867.29,658.64
2016,2,25,13,45,982.5,91.0,2.6,19.0,823.0,817.03,625.47
2016,2,25,14,0,976.0,91.0,2.7,19.0,804.0,764.34,588.89
2016,2,25,14,15,968.0,90.0,2.75,18.5,777.0,707.58,547.74
2016,2,25,14,30,960.0,89.0,2.8,18.0,750.0,649.08,503.81
2016,2,25,14,45,942.0,90.5,2.9,18.0,713.5,586.14,454.16
2016,2,25,15,0,924.0,92.0,3.0,18.0,677.0,523.01,402.62
2016,2,25,15,15,909.0,89.5,3.1,17.5,634.5,457.77,348.35
2016,2,25,15,30,894.0,87.0,3.2,17.0,592.0,392.75,292.3
2016,2,25,15,45,872.0,84.5,3.35,17.0,543.5,323.58,231.35
2016,2,25,16,0,850.0,82.0,3.5,17.0,495.0,258.1,173.32
2016,2,25,16,15,821.0,78.0,3.45,16.5,442.0,192.33,118.1
2016,2,25,16,30,792.0,74.0,3.4,16.0,389.0,129.87,72.7
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.0,69.8,45.09
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,54.63,43.14
2016,2,25,17,15,638.5,57.0,3.3,14.0,220.5,45.27,34.92
2016,2,25,17,30,573.0,50.0,3.3,13.0,164.0,40.35,30.41
2016,2,25,17,45,462.0,39.5,3.35,12.0,112.5,32.22,22.79
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,24.02,14.16
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,12.38,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,175.5,14.0,2.05,2.5,29.5,119.74,0.0
2016,2,26,7,30,351.0,28.0,2.1,3.0,59.0,310.95,244.38
2016,2,26,7,45,465.0,38.5,2.15,4.0,111.0,420.52,356.28
2016,2,26,8,0,579.0,49.0,2.2,5.0,163.0,540.47,458.66
2016,2,26,8,15,645.0,56.0,2.45,6.0,219.5,625.68,528.4
2016,2,26,8,30,711.0,63.0,2.7,7.0,276.0,707.86,592.16
2016,2,26,8,45,753.5,68.5,2.95,8.0,332.5,776.65,642.73
2016,2,26,9,0,796.0,74.0,3.2,9.0,389.0,845.17,691.21
2016,2,26,9,15,825.0,77.5,3.05,9.5,442.5,897.78,725.02
2016,2,26,9,30,854.0,81.0,2.9,10.0,496.0,948.4,756.27
2016,2,26,9,45,873.5,84.5,2.75,10.5,544.0,987.34,778.29
2016,2,26,10,0,893.0,88.0,2.6,11.0,592.0,1023.19,797.65
2016,2,26,10,15,907.5,90.0,2.45,11.5,634.0,1036.96,801.48
2016,2,26,10,30,922.0,92.0,2.3,12.0,676.0,1058.62,810.82
2016,2,26,10,45,932.0,94.0,2.15,12.5,711.0,1071.87,814.28
2016,2,26,11,0,942.0,96.0,2.0,13.0,746.0,1081.07,815.12
2016,2,26,11,15,949.5,97.5,1.8,13.5,773.0,1083.0,810.44
2016,2,26,11,30,957.0,99.0,1.6,14.0,800.0,1080.71,803.07
2016,2,26,11,45,960.5,100.0,1.45,14.5,818.0,1069.66,791.02
2016,2,26,12,0,964.0,101.0,1.3,15.0,836.0,1054.47,776.57
2016,2,26,12,15,966.5,101.5,1.2,15.0,845.0,1033.7,761.14
2016,2,26,12,30,969.0,102.0,1.1,15.0,854.0,1008.95,743.37
2016,2,26,12,45,969.5,101.5,1.0,15.5,854.5,977.5,720.1
2016,2,26,13,0,970.0,101.0,0.9,16.0,855.0,942.42,694.73
2016,2,26,13,15,967.5,100.5,0.9,16.0,845.5,901.41,668.74
2016,2,26,13,30,965.0,100.0,0.9,16.0,836.0,857.31,640.56
2016,2,26,13,45,961.0,99.0,0.95,16.5,818.5,808.72,608.72
2016,2,26,14,0,957.0,98.0,1.0,17.0,801.0,757.59,573.32
2016,2,26,14,15,950.0,96.5,1.05,17.0,774.0,701.76,533.69
2016,2,26,14,30,943.0,95.0,1.1,17.0,747.0,644.14,491.33
2016,2,26,14,45,932.5,93.0,1.2,17.0,712.5,582.71,444.91
2016,2,26,15,0,922.0,91.0,1.3,17.0,678.0,520.42,395.78
2016,2,26,15,15,907.0,89.0,1.35,16.5,636.0,455.7,343.16
2016,2,26,15,30,892.0,87.0,1.4,16.0,594.0,391.18,288.62
2016,2,26,15,45,871.5,84.0,1.5,16.0,546.0,322.02,228.67
2016,2,26,16,0,851.0,81.0,1.6,16.0,498.0,256.44,171.25
2016,2,26,16,15,822.5,77.5,1.45,15.5,445.0,191.1,116.78
2016,2,26,16,30,794.0,74.0,1.3,15.0,392.0,128.98,72.07
2016,2,26,16,45,752.0,69.0,1.2,14.5,336.0,68.82,45.03
2016,2,26,17,0,710.0,64.0,1.1,14.0,280.0,54.61,43.31
2016,2,26,17,15,645.5,57.0,1.1,13.0,223.5,45.26,35.1
2016,2,26,17,30,581.0,50.0,1.1,12.0,167.0,40.33,30.59
2016,2,26,17,45,470.5,40.0,1.15,11.0,115.0,32.62,23.33
2016,2,26,18,0,360.0,30.0,1.2,10.0,63.0,24.86,15.17
2016,2,26,18,15,180.0,15.0,1.2,9.5,31.5,12.8,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,105.73,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,280.44,220.17
2016,2,27,7,45,408.0,43.5,2.45,9.0,109.0,385.74,322.91
2016,2,27,8,0,515.0,56.0,2.7,10.0,159.0,500.66,420.98
2016,2,27,8,15,582.5,64.5,2.9,11.0,214.5,586.97,490.86
2016,2,27,8,30,650.0,73.0,3.1,12.0,270.0,676.48,559.61
2016,2,27,8,45,691.5,79.5,3.35,13.0,324.5,743.13,608.07
2016,2,27,9,0,733.0,86.0,3.6,14.0,379.0,809.81,654.83
2016,2,27,9,15,763.5,90.5,3.7,14.5,431.5,863.02,690.74
2016,2,27,9,30,794.0,95.0,3.8,15.0,484.0,908.57,720.39
2016,2,27,9,45,814.0,99.5,3.9,15.5,531.0,948.08,745.3
2016,2,27,10,0,834.0,104.0,4.0,16.0,578.0,984.66,767.9
2016,2,27,10,15,850.0,107.0,4.05,16.5,619.5,1012.19,783.71
2016,2,27,10,30,866.0,110.0,4.1,17.0,661.0,1036.16,797.09
2016,2,27,10,45,876.0,112.5,4.15,17.5,695.0,1049.66,803.36
2016,2,27,11,0,886.0,115.0,4.2,18.0,729.0,1059.19,807.15
2016,2,27,11,15,893.5,116.5,4.2,18.0,755.5,1060.96,807.06
2016,2,27,11,30,901.0,118.0,4.2,18.0,782.0,1046.01,795.83
2016,2,27,11,45,905.0,119.5,4.2,18.5,800.0,1036.36,787.06
2016,2,27,12,0,909.0,121.0,4.2,19.0,818.0,1022.75,775.76
2016,2,27,12,15,911.5,121.5,4.2,19.0,827.0,1002.77,761.78
2016,2,27,12,30,914.0,122.0,4.2,19.0,836.0,979.03,745.38
2016,2,27,12,45,913.0,122.5,4.25,19.5,836.0,948.5,723.27
2016,2,27,13,0,912.0,123.0,4.3,20.0,836.0,914.61,698.93
2016,2,27,13,15,909.0,122.5,4.3,20.0,826.5,874.93,671.6
2016,2,27,13,30,906.0,122.0,4.3,20.0,817.0,832.39,642.15
2016,2,27,13,45,899.5,122.0,4.3,20.0,799.0,785.09,609.01
2016,2,27,14,0,893.0,122.0,4.3,20.0,781.0,740.68,575.41
2016,2,27,14,15,884.5,120.5,4.25,20.0,754.5,685.54,533.17
2016,2,27,14,30,876.0,119.0,4.2,20.0,728.0,628.96,488.84
2016,2,27,14,45,863.5,117.0,4.2,20.0,693.5,568.67,440.61
2016,2,27,15,0,851.0,115.0,4.2,20.0,659.0,507.94,390.59
2016,2,27,15,15,834.5,112.0,4.1,19.5,618.0,444.56,337.63
2016,2,27,15,30,818.0,109.0,4.0,19.0,577.0,381.83,283.64
2016,2,27,15,45,794.5,105.5,3.95,19.0,529.5,317.64,227.26
2016,2,27,16,0,771.0,102.0,3.9,19.0,482.0,251.66,169.76
2016,2,27,16,15,739.5,97.0,3.55,18.5,430.5,188.94,117.91
2016,2,27,16,30,708.0,92.0,3.2,18.0,379.0,129.95,75.74
2016,2,27,16,45,662.5,85.5,2.85,17.5,324.0,73.49,49.97
2016,2,27,17,0,617.0,79.0,2.5,17.0,269.0,60.81,48.22
2016,2,27,17,15,549.5,70.0,2.3,16.0,214.5,54.88,43.14
2016,2,27,17,30,482.0,61.0,2.1,15.0,160.0,48.86,37.72
2016,2,27,17,45,374.0,48.0,1.95,14.5,110.0,39.05,28.59
2016,2,27,18,0,266.0,35.0,1.8,14.0,60.0,27.18,16.94
2016,2,27,18,15,133.0,17.5,1.95,13.5,30.0,13.67,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,111.06,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,232.32,182.18
2016,2,28,7,45,328.5,51.5,4.5,13.0,107.0,336.99,280.71
2016,2,28,8,0,441.0,66.0,4.7,14.0,156.0,454.86,382.34
2016,2,28,8,15,220.5,57.0,5.05,14.5,102.0,276.28,234.26
2016,2,28,8,30,0.0,48.0,5.4,15.0,48.0,39.69,28.3
2016,2,28,8,45,0.0,59.5,5.75,16.0,59.5,49.27,36.32
2016,2,28,9,0,0.0,71.0,6.1,17.0,71.0,58.88,44.14
2016,2,28,9,15,0.0,80.5,6.2,17.5,80.5,66.83,50.55
2016,2,28,9,30,0.0,90.0,6.3,18.0,90.0,75.21,57.23
2016,2,28,9,45,3.0,137.0,6.4,18.5,139.0,122.35,95.91
2016,2,28,10,0,6.0,184.0,6.5,19.0,188.0,171.08,135.17
2016,2,28,10,15,6.0,189.0,6.4,19.0,193.0,174.35,137.39
2016,2,28,10,30,6.0,194.0,6.3,19.0,198.0,177.84,139.84
2016,2,28,10,45,6.5,199.0,6.2,19.5,204.0,181.98,142.6
2016,2,28,11,0,7.0,204.0,6.1,20.0,210.0,186.22,145.44
2016,2,28,11,15,7.5,209.0,6.0,20.5,215.5,190.5,148.32
2016,2,28,11,30,8.0,214.0,5.9,21.0,221.0,194.78,151.22
2016,2,28,11,45,30.0,280.5,5.8,21.5,304.0,297.33,231.77
2016,2,28,12,0,52.0,347.0,5.7,22.0,387.0,384.96,298.74
2016,2,28,12,15,167.5,365.5,5.5,22.0,496.5,527.08,409.01
2016,2,28,12,30,283.0,384.0,5.3,22.0,606.0,659.86,508.4
2016,2,28,12,45,575.0,264.0,5.15,22.5,715.0,800.07,614.99
2016,2,28,13,0,867.0,144.0,5.0,23.0,824.0,906.29,690.47
2016,2,28,13,15,660.0,230.5,4.8,23.0,745.5,788.81,603.41
2016,2,28,13,30,453.0,317.0,4.6,23.0,667.0,670.48,513.23
2016,2,28,13,45,652.5,227.5,4.45,23.0,718.5,711.85,546.36
2016,2,28,14,0,852.0,138.0,4.3,23.0,770.0,727.14,558.77
2016,2,28,14,15,843.0,136.0,4.15,23.0,744.0,672.95,517.1
2016,2,28,14,30,834.0,134.0,4.0,23.0,718.0,617.51,473.96
2016,2,28,14,45,815.5,134.0,3.85,23.0,682.5,557.87,426.61
2016,2,28,15,0,797.0,134.0,3.7,23.0,647.0,498.53,378.29
2016,2,28,15,15,779.5,130.5,3.55,23.0,606.0,435.15,325.75
2016,2,28,15,30,762.0,127.0,3.4,23.0,565.0,374.0,273.71
2016,2,28,15,45,740.0,121.5,3.3,23.0,519.0,311.12,219.75
2016,2,28,16,0,718.0,116.0,3.2,23.0,473.0,250.31,167.7
2016,2,28,16,15,685.0,110.5,2.85,22.5,421.5,190.17,119.2
2016,2,28,16,30,652.0,105.0,2.5,22.0,370.0,134.06,80.06
2016,2,28,16,45,606.5,97.0,2.2,21.5,316.5,80.06,55.63
2016,2,28,17,0,561.0,89.0,1.9,21.0,263.0,68.14,53.75
2016,2,28,17,15,492.5,78.5,1.8,20.0,209.5,61.35,48.05
2016,2,28,17,30,424.0,68.0,1.7,19.0,156.0,51.57,39.46
2016,2,28,17,45,322.0,53.0,1.65,18.0,107.5,40.53,29.47
2016,2,28,18,0,220.0,38.0,1.6,17.0,59.0,29.3,18.61
2016,2,28,18,15,110.0,19.0,1.65,16.5,29.5,14.79,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.5,21.0,1.3,14.5,28.0,84.25,0.0
2016,2,29,7,30,141.0,42.0,1.5,15.0,56.0,175.02,136.7
2016,2,29,7,45,246.5,60.0,1.75,15.5,104.0,289.87,237.49
2016,2,29,8,0,352.0,78.0,2.0,16.0,152.0,401.48,331.61
2016,2,29,8,15,422.0,91.0,2.1,16.5,205.0,486.38,400.53
2016,2,29,8,30,492.0,104.0,2.2,17.0,258.0,575.82,469.58
2016,2,29,8,45,545.5,112.0,2.3,17.5,312.0,647.83,522.15
2016,2,29,9,0,599.0,120.0,2.4,18.0,366.0,729.38,579.96
2016,2,29,9,15,634.0,127.0,2.45,18.5,416.5,786.93,618.25
2016,2,29,9,30,669.0,134.0,2.5,19.0,467.0,843.2,654.85
2016,2,29,9,45,338.0,161.5,2.65,20.0,330.5,552.61,437.34
2016,2,29,10,0,7.0,189.0,2.8,21.0,194.0,176.68,137.1
2016,2,29,10,15,16.5,221.0,2.85,21.0,232.0,217.04,169.78
2016,2,29,10,30,26.0,253.0,2.9,21.0,270.0,257.45,201.23
2016,2,29,10,45,37.0,280.0,2.95,21.5,305.5,316.68,246.3
2016,2,29,11,0,48.0,307.0,3.0,22.0,341.0,354.32,274.15
2016,2,29,11,15,48.0,318.5,3.05,22.0,353.5,362.8,279.97
2016,2,29,11,30,48.0,330.0,3.1,22.0,366.0,370.99,285.72
2016,2,29,11,45,178.0,350.5,3.15,22.5,488.0,537.19,412.14
2016,2,29,12,0,308.0,371.0,3.2,23.0,610.0,696.09,526.86
2016,2,29,12,15,566.5,267.5,3.25,23.0,713.0,838.66,631.99
2016,2,29,12,30,825.0,164.0,3.3,23.0,816.0,950.3,709.73
2016,2,29,12,45,647.0,242.0,3.35,23.0,753.5,846.16,636.44
2016,2,29,13,0,469.0,320.0,3.4,23.0,691.0,735.88,556.0
2016,2,29,13,15,459.5,320.0,3.4,23.0,680.0,703.13,533.06
2016,2,29,13,30,450.0,320.0,3.4,23.0,669.0,669.34,508.64
2016,2,29,13,45,632.5,237.5,3.45,23.5,716.0,704.47,536.02
2016,2,29,14,0,815.0,155.0,3.5,24.0,763.0,715.94,545.0
2016,2,29,14,15,805.5,153.0,3.5,23.5,737.0,662.92,506.13
2016,2,29,14,30,796.0,151.0,3.5,23.0,711.0,608.82,465.67
2016,2,29,14,45,580.0,215.5,3.55,23.0,613.5,499.48,381.88
2016,2,29,15,0,364.0,280.0,3.6,23.0,516.0,408.32,311.81
2016,2,29,15,15,511.5,224.0,3.6,23.0,533.0,398.54,300.99
2016,2,29,15,30,659.0,168.0,3.6,23.0,550.0,370.31,272.79
2016,2,29,15,45,633.5,161.5,3.6,23.0,504.0,311.53,223.02
2016,2,29,16,0,608.0,155.0,3.6,23.0,458.0,252.59,173.56
2016,2,29,16,15,572.0,146.5,3.3,22.5,408.0,196.21,128.88
2016,2,29,16,30,536.0,138.0,3.0,22.0,358.0,144.26,92.96
2016,2,29,16,45,493.0,125.5,2.75,21.5,306.0,94.03,75.72
2016,2,29,17,0,450.0,113.0,2.5,21.0,254.0,81.64,65.4
2016,2,29,17,15,382.5,98.0,2.25,20.0,202.0,71.78,57.11
2016,2,29,17,30,315.0,83.0,2.0,19.0,150.0,61.64,48.24
2016,2,29,17,45,234.5,62.5,1.75,18.5,103.5,47.08,35.12
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,32.31,21.28
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,16.5,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,94.5,21.0,3.25,16.5,31.0,109.95,22.72
2016,3,1,7,30,189.0,42.0,3.4,17.0,62.0,219.59,172.84
2016,3,1,7,45,302.0,57.5,3.6,17.5,111.5,325.46,266.95
2016,3,1,8,0,415.0,73.0,3.8,18.0,161.0,442.29,365.53
2016,3,1,8,15,259.5,101.0,3.85,18.5,161.5,351.51,291.02
2016,3,1,8,30,104.0,129.0,3.9,19.0,162.0,246.26,201.7
2016,3,1,8,45,133.5,153.0,3.95,19.5,203.5,301.42,246.56
2016,3,1,9,0,163.0,177.0,4.0,20.0,245.0,357.71,290.79
2016,3,1,9,15,353.5,166.5,3.9,20.5,337.0,541.38,436.79
2016,3,1,9,30,544.0,156.0,3.8,21.0,429.0,739.73,584.26
2016,3,1,9,45,685.5,131.5,3.75,21.5,508.5,868.7,672.39
2016,3,1,10,0,827.0,107.0,3.7,22.0,588.0,982.23,746.65
2016,3,1,10,15,844.0,109.5,3.7,22.5,630.0,1009.93,761.14
2016,3,1,10,30,861.0,112.0,3.7,23.0,672.0,1034.09,773.9
2016,3,1,10,45,882.5,109.5,3.75,23.5,708.5,1053.13,783.67
2016,3,1,11,0,904.0,107.0,3.8,24.0,745.0,1055.75,782.72
2016,3,1,11,15,912.5,108.5,4.05,24.0,772.0,1058.43,785.09
2016,3,1,11,30,921.0,110.0,4.3,24.0,799.0,1057.0,784.81
2016,3,1,11,45,933.5,107.0,4.6,24.0,819.5,1050.46,781.78
2016,3,1,12,0,946.0,104.0,4.9,24.0,840.0,1039.7,776.77
2016,3,1,12,15,949.0,104.0,5.1,24.0,849.5,1018.87,764.01
2016,3,1,12,30,952.0,104.0,5.3,24.0,859.0,994.12,748.55
2016,3,1,12,45,958.0,101.0,5.55,24.0,861.0,965.1,730.35
2016,3,1,13,0,964.0,98.0,5.8,24.0,863.0,932.22,709.22
2016,3,1,13,15,962.0,97.5,5.85,24.0,854.0,891.54,681.28
2016,3,1,13,30,960.0,97.0,5.9,24.0,845.0,847.75,650.99
2016,3,1,13,45,959.5,94.5,6.0,24.0,828.0,800.18,617.97
2016,3,1,14,0,959.0,92.0,6.1,24.0,811.0,749.81,581.12
2016,3,1,14,15,952.0,91.0,6.1,23.5,784.5,694.11,539.14
2016,3,1,14,30,945.0,90.0,6.1,23.0,758.0,636.63,494.53
2016,3,1,14,45,926.0,93.0,6.1,23.0,721.5,574.95,444.36
2016,3,1,15,0,907.0,96.0,6.1,23.0,685.0,513.19,392.76
2016,3,1,15,15,892.5,93.5,6.05,22.5,643.5,448.81,338.36
2016,3,1,15,30,878.0,91.0,6.0,22.0,602.0,382.45,280.89
2016,3,1,15,45,860.0,87.0,5.95,22.0,554.5,315.75,221.78
2016,3,1,16,0,842.0,83.0,5.9,22.0,507.0,250.4,164.23
2016,3,1,16,15,814.5,79.5,5.6,21.5,454.0,185.68,110.9
2016,3,1,16,30,787.0,76.0,5.3,21.0,401.0,124.08,68.08
2016,3,1,16,45,750.5,70.0,5.05,20.5,346.0,63.73,49.93
2016,3,1,17,0,714.0,64.0,4.8,20.0,291.0,54.3,41.95
2016,3,1,17,15,653.0,57.5,4.4,19.0,234.0,45.41,34.34
2016,3,1,17,30,592.0,51.0,4.0,18.0,177.0,40.9,30.35
2016,3,1,17,45,492.5,41.0,3.6,17.0,124.5,33.25,23.37
2016,3,1,18,0,393.0,31.0,3.2,16.0,72.0,25.51,15.86
2016,3,1,18,15,196.5,15.5,3.2,15.5,36.0,12.57,0.0
2016,3,1,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.5,38.0,171.27,66.68
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,346.42,283.15
2016,3,2,7,45,491.5,43.5,2.45,10.0,128.5,446.18,373.47
2016,3,2,8,0,587.0,54.0,2.6,11.0,181.0,553.97,462.69
2016,3,2,8,15,647.5,61.0,2.95,11.5,238.0,635.49,528.29
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,719.64,593.07
2016,3,2,8,45,740.5,74.5,3.7,13.0,349.5,774.75,632.58
2016,3,2,9,0,773.0,81.0,4.1,14.0,404.0,835.05,674.78
2016,3,2,9,15,800.0,85.0,4.05,14.5,456.5,885.79,707.93
2016,3,2,9,30,827.0,89.0,4.0,15.0,509.0,934.47,738.81
2016,3,2,9,45,838.0,95.5,3.95,16.0,554.5,968.1,756.96
2016,3,2,10,0,849.0,102.0,3.9,17.0,600.0,998.34,772.53
2016,3,2,10,15,863.0,105.0,3.9,17.5,641.0,1023.82,786.45
2016,3,2,10,30,877.0,108.0,3.9,18.0,682.0,1045.63,797.89
2016,3,2,10,45,879.0,113.5,3.9,18.5,714.0,1054.33,800.5
2016,3,2,11,0,881.0,119.0,3.9,19.0,746.0,1058.92,800.62
2016,3,2,11,15,888.0,120.5,3.95,19.5,771.5,1059.87,798.88
2016,3,2,11,30,895.0,122.0,4.0,20.0,797.0,1043.85,785.95
2016,3,2,11,45,889.5,128.5,4.05,20.5,812.0,1042.64,783.33
2016,3,2,12,0,884.0,135.0,4.1,21.0,827.0,1024.64,769.46
2016,3,2,12,15,885.5,135.5,4.2,21.5,835.0,1003.13,753.81
2016,3,2,12,30,887.0,136.0,4.3,22.0,843.0,977.89,735.74
2016,3,2,12,45,872.0,144.0,4.45,22.5,839.5,942.0,710.69
2016,3,2,13,0,857.0,152.0,4.6,23.0,836.0,903.35,684.16
2016,3,2,13,15,853.5,151.5,4.6,23.0,826.0,863.5,656.92
2016,3,2,13,30,850.0,151.0,4.6,23.0,816.0,820.98,627.65
2016,3,2,13,45,830.0,156.5,4.65,23.0,794.0,769.48,590.35
2016,3,2,14,0,810.0,162.0,4.7,23.0,772.0,717.02,551.44
2016,3,2,14,15,800.0,159.5,4.7,23.0,745.5,663.3,510.75
2016,3,2,14,30,790.0,157.0,4.7,23.0,719.0,609.09,468.67
2016,3,2,14,45,779.0,153.0,4.75,23.0,685.0,550.92,422.67
2016,3,2,15,0,768.0,149.0,4.8,23.0,651.0,492.43,375.07
2016,3,2,15,15,750.0,145.0,4.7,23.0,610.5,431.08,323.76
2016,3,2,15,30,732.0,141.0,4.6,23.0,570.0,370.78,272.19
2016,3,2,15,45,698.5,139.0,4.6,23.0,522.0,309.13,219.53
2016,3,2,16,0,665.0,137.0,4.6,23.0,474.0,251.03,170.28
2016,3,2,16,15,631.5,130.0,4.3,22.5,423.0,192.89,123.82
2016,3,2,16,30,598.0,123.0,4.0,22.0,372.0,139.03,86.92
2016,3,2,16,45,551.0,114.0,3.75,21.5,319.0,85.31,68.26
2016,3,2,17,0,504.0,105.0,3.5,21.0,266.0,76.53,61.01
2016,3,2,17,15,437.5,92.0,3.3,20.0,212.5,67.89,53.76
2016,3,2,17,30,371.0,79.0,3.1,19.0,159.0,59.02,46.02
2016,3,2,17,45,276.5,61.0,2.9,18.5,111.0,46.1,34.35
2016,3,2,18,0,182.0,43.0,2.7,18.0,63.0,32.88,21.97
2016,3,2,18,15,91.0,21.5,3.0,18.0,31.5,16.96,0.09
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
