Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,102.78,47.49
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,222.73,177.14
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,337.06,277.17
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,463.84,383.44
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,369.21,305.76
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,259.54,212.79
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,545.69,446.89
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,828.24,656.08
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,875.69,687.06
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,927.35,722.08
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,976.91,755.53
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,1012.38,778.85
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,1037.95,796.2
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,1059.87,811.17
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,1075.35,820.18
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,1086.83,826.56
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,1087.84,826.29
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,1084.57,823.32
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,1074.86,814.46
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1060.88,802.87
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1039.37,787.31
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1013.8,769.1
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,982.62,747.08
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,947.6,722.43
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,906.21,693.07
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,861.57,661.36
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,812.76,626.56
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,761.09,588.25
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,704.53,544.14
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,646.02,497.55
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,583.26,446.66
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,519.86,393.89
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,454.13,338.52
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,388.36,281.56
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,320.74,221.83
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,254.07,163.44
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,187.66,109.48
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,118.65,61.92
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,56.07,43.09
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,49.82,37.88
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,45.57,34.34
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,41.31,30.61
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,34.59,24.49
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,25.59,16.02
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,12.55,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,193.54,113.13
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,387.82,317.87
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,491.61,408.0
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,597.22,492.66
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,678.41,554.29
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,761.37,614.03
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,825.13,657.13
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,888.05,698.21
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,936.89,729.1
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,972.65,750.53
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,1007.84,770.03
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,1039.72,787.05
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,1063.13,797.15
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,1082.72,804.65
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,1092.75,806.54
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,1098.56,805.92
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,1098.43,803.22
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1094.01,798.0
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,1080.42,786.42
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,1062.68,772.51
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,1040.15,757.97
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1013.66,741.01
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,980.19,718.23
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,943.21,693.26
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,901.49,666.45
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,856.67,637.41
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,806.78,603.94
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,754.47,566.66
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,698.25,526.12
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,640.32,482.99
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,578.4,435.45
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,515.75,385.6
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,450.78,332.78
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,385.95,278.24
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,316.17,218.44
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,250.42,161.98
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,185.19,109.6
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,123.1,67.84
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,63.09,49.5
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,53.44,41.38
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,48.72,37.43
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,43.95,33.24
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,36.41,26.35
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,28.8,19.01
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,14.18,1.49
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,156.44,98.86
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,311.19,252.95
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,414.5,341.73
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,525.8,431.18
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,490.46,403.36
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,430.99,355.0
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,569.21,462.49
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,704.68,559.93
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,816.03,635.76
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,922.85,705.65
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,961.53,727.63
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,997.23,748.14
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,1022.98,761.99
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,1045.08,773.57
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,1058.14,780.06
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,1054.21,775.79
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,1055.02,774.92
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,1051.77,771.53
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,1040.99,763.43
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,1026.22,752.94
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,1005.07,739.37
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,980.16,723.43
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,948.12,701.83
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,912.81,678.03
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,872.53,651.71
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,829.41,623.25
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,780.54,590.12
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,729.69,553.35
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,679.42,515.76
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,622.79,472.63
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,560.19,423.94
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,498.69,374.68
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,436.77,324.15
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,372.46,270.35
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,308.71,215.81
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,247.26,163.53
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,185.68,114.77
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,128.03,76.19
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,73.66,58.43
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,69.77,55.37
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,63.1,49.82
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,56.27,43.87
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,43.11,32.02
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,32.32,21.88
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,16.3,3.44
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,14.85,4.73
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,31.95,21.05
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,56.55,42.53
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,80.07,62.89
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,108.61,87.45
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,137.57,111.89
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,161.39,131.06
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,185.15,149.76
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,118.21,93.72
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,60.59,45.1
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,103.23,80.12
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,148.39,116.53
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,159.47,125.01
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,170.6,133.51
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,207.46,162.59
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,244.28,191.26
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,162.66,125.84
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,86.27,64.18
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,94.51,70.62
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,102.72,76.98
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,103.96,77.92
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,105.18,78.86
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,127.59,96.58
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,149.78,113.99
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,147.13,111.89
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,144.52,109.86
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,351.05,273.53
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,533.61,411.49
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,351.35,271.65
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,185.11,141.58
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,286.4,221.28
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,363.58,279.5
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,335.55,256.8
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,305.48,231.89
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,282.09,206.37
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,237.63,161.49
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,169.15,116.88
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,142.66,108.28
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,116.82,95.05
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,101.14,81.88
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,84.23,67.68
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,66.95,52.77
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,49.58,37.33
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,32.05,21.48
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,16.43,4.2
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.71,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,10.7,2.07
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,19.79,10.76
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,33.07,22.27
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,47.24,34.44
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,62.97,47.73
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,78.57,60.66
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,71.37,54.34
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,65.57,49.21
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,101.89,79.08
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,139.3,109.46
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,136.72,106.78
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,134.65,104.59
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,92.05,69.76
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,53.21,37.98
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,56.16,40.23
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,59.12,42.47
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,248.37,195.16
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,443.3,346.48
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,473.08,368.87
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,501.45,390.39
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,534.71,415.33
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,547.34,424.81
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,448.87,348.35
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,371.26,287.22
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,348.12,269.49
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,325.79,252.27
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,274.4,212.5
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,235.66,182.32
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,213.21,164.9
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,191.42,147.91
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,199.07,154.19
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,205.86,159.76
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,191.15,148.59
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,176.71,137.61
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,98.44,74.87
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,18.18,9.4
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,77.09,57.84
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,127.05,99.04
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,108.73,88.88
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,93.35,75.83
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,75.85,60.83
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,58.14,45.34
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,41.97,30.85
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,25.57,16.04
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,12.78,2.51
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,7.68,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,118.09,83.12
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,210.94,170.55
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,311.01,256.81
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,403.58,334.75
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,476.9,394.6
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,553.78,455.06
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,419.02,342.91
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,250.9,201.51
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,371.39,298.68
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,475.92,380.16
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,504.61,399.77
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,532.18,418.51
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,463.62,362.72
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,371.27,288.84
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,545.42,423.36
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,718.28,549.93
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,816.0,619.65
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,892.99,673.56
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,963.7,722.79
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,1010.87,752.68
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,912.41,684.05
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,802.04,602.18
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,862.83,648.92
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,898.2,673.32
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,824.79,620.3
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,745.94,561.23
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,741.37,558.74
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,717.1,541.21
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,662.98,500.62
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,607.58,458.27
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,547.26,411.16
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,486.38,362.51
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,424.42,311.92
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,363.38,260.79
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,301.39,208.49
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,241.71,158.51
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,182.66,112.51
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,127.6,76.84
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,77.92,61.29
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,73.83,58.14
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,64.9,50.75
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,57.72,44.61
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,46.94,34.97
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,35.94,24.8
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,18.17,6.52
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.05,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.1,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,6.98,0.23
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,9.86,2.72
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,12.76,5.19
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,15.65,7.63
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,18.97,10.37
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,22.3,13.08
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,30.19,19.6
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,38.1,26.1
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,38.54,26.3
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,38.99,26.52
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,28.61,17.92
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,18.24,9.36
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,29.07,18.16
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,39.92,26.9
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,48.3,33.63
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,56.68,40.35
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,134.08,102.42
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,213.98,165.16
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,227.11,175.14
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,239.96,185.03
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,208.7,160.64
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,178.32,136.9
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,140.19,106.86
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,103.05,77.36
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,120.92,91.74
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,138.5,105.8
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,129.11,98.42
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,119.98,91.28
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,110.62,83.97
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,101.36,76.72
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,56.52,40.69
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,11.58,3.93
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,92.58,70.22
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,165.11,128.54
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,87.89,66.71
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,49.69,36.81
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,99.81,78.74
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,88.61,69.06
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,78.49,60.39
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,131.0,103.73
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,185.27,147.69
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,150.37,118.73
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,117.51,91.48
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,86.65,65.92
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,57.47,41.77
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,59.17,43.11
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,60.87,44.45
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,83.31,62.6
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,106.2,80.95
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,91.48,68.99
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,76.94,57.19
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,133.62,103.15
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,190.47,148.69
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,216.37,169.59
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,241.65,190.03
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,270.87,213.39
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,305.55,240.9
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,201.54,158.4
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,108.33,83.3
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,157.09,123.11
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,203.48,160.54
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,167.38,131.7
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,132.79,104.06
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,84.15,64.41
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,33.94,22.84
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,26.04,16.35
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,18.16,9.78
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,15.66,8.29
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,13.18,6.11
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,10.69,3.92
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,8.22,1.7
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.82,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.46,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.28,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,5.76,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,6.59,0.0
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,71.5,54.48
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,145.43,114.84
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,128.38,100.31
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,112.64,87.08
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,63.64,46.9
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,17.42,8.77
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,18.26,9.42
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,19.11,10.06
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,224.43,176.71
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,442.7,344.08
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,444.78,343.43
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,446.45,343.47
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,594.26,455.9
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,731.1,555.18
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,704.82,534.62
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,677.68,514.58
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,452.36,348.69
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,237.17,182.64
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,372.29,288.63
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,477.46,367.74
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,288.6,224.01
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,106.66,80.69
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,102.76,77.93
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,98.89,74.98
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,156.14,121.14
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,206.76,161.34
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,223.62,171.33
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,226.55,168.82
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,111.87,81.78
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.11,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.28,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.05,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.26,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,72.7,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,206.71,162.51
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,324.6,267.89
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,426.69,354.63
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,536.35,442.72
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,614.44,501.76
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,694.61,559.98
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,554.4,448.97
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,364.92,294.74
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,394.69,317.65
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,423.46,338.47
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,502.85,399.06
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,605.41,474.48
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,584.21,455.28
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,582.95,451.32
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,586.93,451.67
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,589.63,451.14
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,632.2,482.05
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,693.26,524.97
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,553.67,421.15
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,418.93,319.26
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,570.27,434.31
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,710.59,535.54
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,719.02,541.91
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,734.49,553.8
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,798.11,603.09
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,825.27,624.17
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,699.54,531.5
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,570.41,434.41
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,612.9,468.45
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,614.43,469.25
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,554.44,421.46
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,493.69,371.99
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,429.85,318.65
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,366.37,264.15
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,301.92,208.15
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,238.63,153.74
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,175.28,103.69
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,115.07,65.52
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,59.83,46.63
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,55.71,43.32
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,51.57,39.94
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,47.39,36.34
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,39.7,29.35
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,31.84,21.94
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,20.49,10.04
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,9.39,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,42.35,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,119.25,5.7
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,254.22,202.33
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,386.08,319.72
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,492.17,410.04
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,605.82,500.67
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,684.27,558.73
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,759.21,611.48
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,828.66,658.0
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,897.76,702.6
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,946.45,733.22
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,981.8,754.25
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,1018.75,775.13
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,1052.59,793.64
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,1074.54,805.63
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,1092.55,815.08
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,1102.79,820.66
