Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,473.87,352.15
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,409.22,296.76
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,344.63,240.33
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,278.58,182.96
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,213.54,128.9
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,142.34,77.7
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,79.9,49.89
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,63.31,49.49
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,61.05,47.83
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,56.99,44.63
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,48.52,37.41
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,43.24,32.82
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,37.93,27.94
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,28.93,19.46
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,19.82,8.39
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,67.81,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,213.76,161.25
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,339.18,278.83
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,431.04,358.44
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,530.77,440.04
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,608.27,499.13
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,684.56,553.99
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,749.25,598.27
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,813.76,640.98
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,868.12,674.0
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,920.74,704.95
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,952.09,720.94
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,990.5,741.43
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,1020.78,757.07
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,1047.51,770.32
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,1065.32,779.3
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1079.12,785.87
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1086.25,787.46
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1089.1,786.58
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1084.64,783.44
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1075.85,777.79
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,1060.31,766.51
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1040.6,752.77
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1014.96,736.78
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,985.44,718.31
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,950.0,695.92
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,911.11,671.13
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,867.32,642.51
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,820.56,611.65
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,769.65,575.04
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,716.34,535.34
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,658.87,493.36
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,599.69,448.6
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,537.88,399.41
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,475.16,347.86
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,409.78,292.81
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,344.48,236.67
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,278.48,180.12
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,213.46,126.92
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,141.9,76.44
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,79.14,49.62
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,63.74,49.23
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,61.12,47.29
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,57.45,44.56
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,49.33,37.81
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,43.68,32.93
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,37.95,27.74
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,28.94,19.31
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,19.8,8.69
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,63.95,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,206.73,159.15
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,328.29,272.15
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,418.48,351.45
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,516.25,433.05
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,593.9,493.88
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,674.51,553.31
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,735.1,595.3
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,800.28,639.34
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,853.63,673.43
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,905.29,705.56
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,947.35,730.88
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,975.57,746.29
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,1005.15,761.15
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,1031.3,773.5
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,1049.78,781.46
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,1064.32,786.84
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,1071.22,787.67
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,1073.93,785.96
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,1069.91,780.07
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1061.65,771.68
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,1046.24,758.9
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,1026.74,743.74
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1000.93,726.15
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,971.35,706.24
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,936.85,681.83
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,898.94,655.32
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,855.8,626.65
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,809.76,595.95
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,758.88,559.76
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,705.73,521.0
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,649.25,478.66
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,591.12,434.01
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,529.78,386.15
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,467.65,336.13
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,403.37,283.09
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,339.26,229.1
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,274.43,174.75
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,204.63,119.09
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,140.83,75.7
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,79.71,50.7
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,65.96,50.46
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,63.09,48.35
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,54.27,41.26
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,50.56,38.39
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,45.02,33.67
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,39.41,28.64
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,30.08,20.09
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.59,9.51
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,104.88,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,226.25,175.31
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,348.0,286.58
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,437.63,364.37
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,534.58,444.02
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,610.23,501.81
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,684.14,554.9
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,747.73,598.21
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,811.03,639.78
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,864.13,672.78
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,915.42,703.72
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,945.84,720.71
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,983.34,742.53
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,1012.74,758.96
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,1038.6,773.05
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,1056.64,782.01
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,1070.69,788.5
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,1076.52,790.14
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1078.14,789.26
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1073.52,785.68
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1064.63,779.53
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,1048.59,767.67
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,1028.46,753.29
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1002.94,736.62
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,973.59,717.46
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,937.97,694.31
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,899.0,668.93
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,855.62,639.79
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,809.33,608.43
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,758.26,570.51
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,704.95,529.89
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,648.33,487.7
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,590.11,442.86
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,528.55,393.17
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,466.19,341.33
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,392.98,281.35
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,326.43,226.81
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,271.05,176.87
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,202.88,118.74
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,138.9,74.9
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,77.53,50.18
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,65.94,50.68
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,63.81,49.17
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,54.95,41.93
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,51.28,39.0
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,46.15,34.64
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,40.99,30.01
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,31.3,21.15
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,21.42,10.44
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,44.15,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,131.87,100.61
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,214.67,175.24
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,307.61,255.4
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,396.94,330.4
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,326.71,270.55
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,225.81,184.17
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,261.97,213.13
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,298.61,241.58
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,421.48,339.58
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,551.88,439.65
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,744.05,586.75
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,929.47,717.81
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,970.43,743.76
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,1008.49,768.51
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,901.81,690.4
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,753.61,576.4
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,832.19,633.15
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,891.84,674.95
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,880.61,665.14
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,866.56,653.84
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,964.11,726.7
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,1024.79,766.23
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1001.55,749.45
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,974.37,730.53
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,943.93,708.03
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,909.49,682.88
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,866.49,653.18
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,820.38,621.2
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,770.71,584.6
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,718.02,544.55
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,660.07,499.38
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,600.31,451.67
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,536.31,399.48
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,472.94,346.5
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,407.8,291.41
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,342.8,235.42
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,276.46,178.16
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,210.45,124.15
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,138.64,74.43
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,75.79,49.79
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,64.12,49.33
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,60.42,46.47
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,56.71,43.62
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,52.92,40.6
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,42.97,32.03
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,37.2,26.87
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,29.38,19.65
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,21.53,10.88
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,11.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,20.67,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,131.15,101.28
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,243.95,199.24
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,309.06,255.92
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,378.29,313.95
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,438.64,362.11
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,501.25,410.2
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,566.61,459.23
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,633.29,507.79
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,784.94,616.22
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,929.4,713.09
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,969.85,736.7
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,996.36,751.48
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,971.55,730.29
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,918.57,690.59
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,1004.48,746.12
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,1083.71,794.8
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,1087.98,794.48
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1087.94,792.16
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1082.03,787.44
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1071.84,780.17
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1048.51,763.01
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,1021.16,743.47
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,995.33,726.2
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,965.86,706.57
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,868.26,637.85
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,757.55,555.93
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,749.98,551.59
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,736.26,542.03
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,697.79,514.53
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,655.42,483.83
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,575.62,425.08
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,503.5,371.56
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,462.8,340.31
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,419.11,305.62
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,377.84,270.68
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,325.16,224.81
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,267.67,174.13
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,206.86,122.41
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,144.48,80.89
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,85.15,66.1
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,70.0,53.73
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,67.83,52.12
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,63.97,49.34
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,60.0,46.34
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,53.72,41.04
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,47.32,35.38
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,35.78,24.94
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.55,11.79
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,8.11,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,17.03,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,117.83,91.1
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,204.52,168.02
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,272.16,227.27
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,344.61,288.69
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,430.54,358.41
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,506.8,418.24
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,445.78,365.88
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,372.59,303.14
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,532.33,431.06
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,705.87,563.44
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,692.23,547.29
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,653.29,513.62
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,744.97,581.11
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,819.07,634.27
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,805.62,619.2
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,770.51,589.66
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,683.07,521.01
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,574.43,436.73
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,658.1,499.72
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,756.09,570.38
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,782.1,587.79
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,816.9,611.07
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,697.22,522.38
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,582.83,436.73
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,648.57,485.41
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,694.79,518.35
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,601.0,448.85
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,509.76,381.13
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,482.28,361.29
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,455.16,341.34
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,432.39,324.6
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,408.92,307.07
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,429.71,321.35
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,427.85,315.55
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,383.29,276.92
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,324.99,225.39
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,264.44,174.34
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,205.3,126.99
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,147.48,88.21
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,93.1,73.42
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,86.16,67.89
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,83.42,65.83
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,78.1,61.76
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,69.77,54.96
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,61.25,47.74
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,52.54,40.05
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,38.37,27.29
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.84,13.07
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,12.37,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,57.23,41.47
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,100.7,79.84
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,161.65,132.61
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,215.82,178.88
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,153.81,125.82
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,92.53,72.33
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,175.03,141.12
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,251.5,203.05
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,476.76,385.31
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,701.43,556.51
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,703.2,552.38
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,680.42,531.89
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,433.25,341.7
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,140.51,107.1
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,148.03,113.17
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,155.55,118.95
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,130.67,98.81
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,106.3,79.18
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,147.78,111.94
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,189.31,144.34
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,524.35,403.95
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,820.84,616.59
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,617.21,466.16
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,411.14,310.66
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,448.63,338.88
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,483.06,363.76
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,447.78,337.42
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,414.03,312.34
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,566.16,430.47
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,666.95,505.32
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,613.74,464.68
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,559.6,422.8
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,502.74,376.79
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,442.33,326.87
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,300.57,221.65
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,212.51,162.06
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,197.85,151.12
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,178.23,136.23
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,158.58,114.91
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,126.19,101.59
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,122.21,98.66
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,113.56,91.72
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,99.97,80.6
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,85.82,68.77
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,68.03,53.5
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,51.24,38.76
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,38.44,27.19
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,25.37,14.32
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,25.04,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,73.05,32.38
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,177.22,139.61
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,274.61,225.09
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,356.83,296.12
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,446.58,371.11
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,261.74,218.33
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,29.73,19.35
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,64.73,48.44
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,103.12,79.73
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,133.04,103.5
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,163.16,126.98
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,177.25,137.57
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,191.43,148.15
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,184.69,142.12
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,178.33,136.48
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,199.14,152.24
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,219.86,167.74
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,176.52,133.51
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,134.54,100.38
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,137.58,102.9
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,140.55,105.36
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,261.7,199.16
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,374.79,284.43
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,371.94,282.14
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,368.86,279.97
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,335.15,254.4
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,294.61,223.66
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,363.3,275.89
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,419.81,317.96
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,245.65,186.82
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,76.89,55.53
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,101.01,74.77
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,124.69,93.52
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,140.15,105.6
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,154.92,117.11
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,172.95,131.32
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,189.32,144.19
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,167.97,127.9
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,147.43,112.25
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,150.02,114.59
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,142.12,114.55
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,134.47,108.58
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,122.23,98.68
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,110.53,89.27
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,94.2,75.67
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,76.08,60.2
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,57.59,44.07
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,39.36,27.88
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,20.55,10.63
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,10.67,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,7.39,0.34
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,12.33,4.61
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,18.11,9.55
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,23.91,14.43
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,87.81,67.97
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,173.36,137.92
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,251.45,201.27
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,349.71,278.59
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,335.94,265.42
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,337.21,264.07
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,421.5,327.67
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,487.78,376.06
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,540.95,413.71
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,593.94,450.6
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,807.96,606.25
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,983.73,723.48
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,997.93,727.59
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,1008.2,730.35
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,1005.22,724.19
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,998.31,715.67
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,988.69,705.5
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,961.54,684.31
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,938.39,668.23
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,911.82,650.0
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,881.98,628.49
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,848.69,604.92
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,751.7,537.23
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,650.62,465.26
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,673.86,484.35
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,669.34,482.2
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,559.22,402.51
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,467.39,336.51
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,443.66,318.85
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,410.26,292.42
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,375.23,261.19
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,318.76,210.37
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,255.55,164.59
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,214.45,139.43
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,175.19,119.18
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,154.05,120.92
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,104.34,81.06
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,61.97,46.45
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,58.64,44.08
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,55.22,41.48
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,49.19,36.43
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,43.01,31.04
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,33.48,22.53
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,23.73,13.06
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,34.84,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,107.24,64.38
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,193.7,155.3
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,284.99,236.17
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,364.48,305.05
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,450.89,376.94
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,288.37,241.55
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,60.55,45.64
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,70.92,54.19
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,81.46,62.62
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,104.92,81.6
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,128.52,100.39
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,153.06,119.82
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,177.73,139.07
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,132.62,102.24
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,89.69,67.26
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,188.93,146.65
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,291.43,226.27
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,255.11,197.06
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,219.96,169.12
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,235.07,180.7
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,249.96,191.97
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,254.74,195.1
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,259.34,198.14
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,160.43,121.64
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,64.55,46.02
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,241.73,185.08
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,412.92,313.3
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,400.51,303.59
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,388.07,294.48
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,280.02,212.89
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,175.12,132.31
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,190.34,144.35
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,204.91,155.71
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,200.7,152.61
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,196.37,149.45
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,129.76,97.95
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,62.42,44.85
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,82.27,61.01
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,100.88,76.15
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,129.33,98.59
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,150.78,122.54
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,92.15,73.45
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,20.63,12.26
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,46.98,35.28
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,78.63,62.87
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,68.75,54.37
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,59.39,46.04
