Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,103.76,33.32
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,217.19,167.67
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,302.63,242.29
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,398.77,321.22
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,475.32,381.14
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,556.46,440.93
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,622.64,486.51
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,686.71,527.56
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,743.85,566.84
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,800.2,604.95
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,846.48,634.43
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,890.6,662.03
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,917.3,677.76
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,950.72,698.07
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,975.24,711.14
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,996.18,722.04
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,1011.35,730.04
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,1022.64,735.78
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,1026.06,735.31
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,1025.37,732.53
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,1018.63,727.59
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,1007.86,720.34
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,990.76,707.9
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,969.84,693.25
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,943.89,676.88
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,914.46,658.34
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,879.26,636.63
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,841.11,612.83
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,798.96,586.11
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,754.22,555.46
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,705.35,521.34
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,654.43,484.62
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,600.17,444.2
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,544.49,401.24
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,486.38,355.05
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,427.56,306.64
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,366.64,255.73
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,300.5,200.13
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,238.24,148.16
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,177.54,101.69
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,117.68,66.4
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,74.21,57.6
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,72.54,56.46
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,64.77,50.07
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,61.61,47.76
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,58.36,45.27
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,53.64,41.3
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,48.87,37.09
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,40.06,29.12
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,31.04,20.6
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.8,2.71
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,22.94,5.24
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,50.62,35.69
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,96.24,75.31
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,153.88,124.66
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,201.15,165.04
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,251.49,207.13
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,293.89,240.75
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,335.95,273.22
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,233.52,188.44
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,132.27,103.22
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,131.15,101.88
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,130.38,100.73
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,110.45,84.4
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,91.37,68.81
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,147.92,113.93
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,205.6,158.93
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,231.28,178.6
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,256.83,198.07
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,282.62,217.19
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,308.11,235.88
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,346.05,264.2
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,366.8,279.41
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,360.93,274.17
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,354.95,268.99
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,271.83,206.4
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,203.8,154.52
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,206.19,156.45
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,208.45,158.16
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,184.45,139.66
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,160.86,121.46
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,332.18,253.19
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,479.87,360.89
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,468.28,351.5
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,449.77,337.13
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,443.52,329.73
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,413.0,300.0
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,332.84,240.96
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,293.57,217.33
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,211.96,157.96
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,154.62,117.69
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,157.03,117.23
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,159.33,128.75
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,116.11,93.14
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,83.93,66.33
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,79.56,63.01
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,72.75,57.47
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,64.21,50.26
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,55.37,42.56
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,44.25,32.6
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,32.88,22.08
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.63,4.36
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,86.22,40.35
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,176.09,135.38
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,253.85,203.4
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,341.79,277.75
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,250.42,204.0
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,116.64,91.45
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,276.07,224.02
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,441.64,355.4
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,420.19,334.38
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,373.41,294.52
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,379.56,297.17
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,365.62,284.44
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,395.27,305.5
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,424.49,325.82
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,571.64,436.12
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,721.65,543.61
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,726.5,544.27
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,728.85,544.08
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,865.3,643.22
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,978.82,719.38
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,973.07,714.04
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,963.54,707.18
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,940.78,690.28
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,929.3,681.12
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,904.45,663.93
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,876.38,644.72
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,842.38,621.99
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,805.75,597.4
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,693.66,513.71
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,584.58,431.2
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,515.67,380.73
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,454.51,335.44
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,506.8,375.04
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,523.25,384.14
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,466.64,338.35
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,410.26,291.89
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,352.08,243.67
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,294.63,195.59
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,237.39,148.76
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,175.49,102.43
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,119.92,70.37
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,81.8,62.95
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,79.75,61.53
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,77.58,59.95
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,73.66,57.0
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,69.57,53.83
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,61.51,47.13
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,54.66,41.23
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,43.52,31.42
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,32.12,21.08
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,16.24,4.5
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,72.01,36.57
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,161.11,123.64
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,233.29,186.51
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,313.52,254.39
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,308.02,251.24
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,308.18,251.03
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,266.79,215.6
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,216.03,171.95
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,356.35,285.33
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,507.55,402.32
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,534.19,419.43
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,558.36,434.95
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,723.09,560.34
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,886.63,678.02
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,914.06,693.86
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,938.4,708.34
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,954.37,718.21
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,966.88,725.86
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,971.17,726.9
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,971.69,725.56
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,957.3,715.01
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,948.86,708.75
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,795.92,595.14
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,618.76,460.72
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,616.93,459.85
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,613.51,457.23
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,502.33,375.53
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,390.92,292.55
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,471.38,353.32
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,536.86,401.44
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,490.92,366.55
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,447.76,334.01
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,446.98,333.5
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,441.06,328.42
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,414.05,307.18
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,386.03,284.28
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,336.66,247.52
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,290.03,213.62
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,262.51,190.02
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,221.32,156.81
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,151.35,110.99
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,101.91,79.97
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,106.98,84.55
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,111.45,88.6
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,95.7,75.84
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,79.78,62.73
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,75.67,59.42
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,74.08,58.01
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,55.64,41.88
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,35.7,24.21
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,18.54,6.49
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,90.84,51.99
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,181.95,141.81
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,269.78,218.54
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,374.51,307.45
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,452.21,371.81
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,534.6,437.4
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,610.88,495.07
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,689.95,551.54
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,748.54,589.36
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,802.37,622.62
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,855.16,654.15
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,906.41,683.7
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,943.62,704.44
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,967.12,715.93
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,995.09,729.5
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,1019.59,740.64
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,1033.62,746.53
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,1043.67,750.1
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,1047.68,750.01
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,1047.55,747.51
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,1039.86,741.4
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,1028.05,732.91
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,1011.69,720.85
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,991.33,706.44
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,964.02,689.13
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,933.14,669.6
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,896.79,646.51
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,857.32,621.28
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,813.8,593.2
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,767.57,561.14
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,716.81,525.02
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,663.93,486.43
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,607.97,444.06
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,550.51,399.38
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,490.88,351.94
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,430.56,302.58
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,367.97,250.26
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,305.55,197.76
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,242.61,146.46
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,173.48,95.15
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,111.94,60.84
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,71.11,53.75
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,69.63,52.79
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,68.1,51.73
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,59.43,44.76
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,56.37,42.42
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,51.89,38.76
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,47.35,34.89
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.23,27.74
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.96,20.16
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.23,4.66
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,96.91,59.05
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,194.92,152.32
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,275.25,222.09
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,370.55,301.87
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,444.43,362.43
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,522.57,424.1
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,589.42,475.08
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,657.88,525.39
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,714.33,564.15
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,770.3,601.74
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,812.73,628.93
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,858.23,658.0
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,894.28,679.6
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,927.54,699.1
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,952.85,713.35
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,974.78,725.34
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,977.11,725.41
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,988.05,731.55
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,990.8,731.14
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,989.64,728.33
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,982.73,722.76
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,971.99,714.82
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,952.15,699.87
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,928.82,682.77
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,903.01,665.22
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,874.13,645.63
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,847.75,628.0
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,807.57,600.22
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,765.44,570.03
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,721.24,537.87
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,670.34,498.95
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,620.79,460.48
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,483.43,359.23
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,381.08,283.86
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,284.83,213.1
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,199.18,149.31
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,218.58,164.17
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,226.67,170.06
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,227.98,169.59
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,214.94,158.41
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,173.72,130.46
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,140.63,111.87
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,115.88,91.84
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,90.41,70.93
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,77.23,60.24
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,63.92,49.23
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,72.2,56.48
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,77.8,61.2
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,56.54,42.69
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,34.42,23.24
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,17.88,6.87
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,5.19,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,54.82,31.96
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,115.2,87.43
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,177.09,140.38
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,243.11,195.89
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,182.19,146.11
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,102.5,78.94
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,161.33,126.98
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,213.03,168.27
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,227.37,178.8
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,241.16,188.81
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,388.35,305.08
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,542.66,422.08
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,391.63,304.37
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,222.53,170.38
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,339.25,260.36
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,441.99,336.86
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,670.83,510.13
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,881.84,662.47
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,898.57,671.84
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,915.11,682.01
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,522.21,399.05
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,105.41,76.63
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,228.67,171.52
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,365.0,272.78
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,404.7,301.79
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,442.24,329.15
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,499.17,371.46
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,555.84,412.79
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,419.82,313.16
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,294.92,220.08
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,311.76,232.98
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,324.97,242.85
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,367.74,274.61
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,399.28,297.08
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,368.6,273.74
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,338.56,250.96
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,329.38,240.37
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,304.1,215.27
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,258.14,182.71
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,226.32,163.28
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,179.74,129.08
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,142.95,113.21
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,132.75,105.29
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,122.1,96.89
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,122.26,97.59
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,116.49,93.23
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,96.48,76.71
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,77.1,60.31
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,55.67,41.8
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,33.71,22.59
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,18.1,7.3
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,12.49,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,93.61,61.98
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,182.3,144.9
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,261.17,214.52
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,350.33,291.14
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,422.94,351.86
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,506.78,419.14
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,576.95,472.66
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,649.23,525.86
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,706.62,566.06
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,763.62,604.76
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,813.37,636.33
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,856.36,662.45
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,892.94,684.0
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,926.75,703.29
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,804.76,611.78
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,653.24,494.77
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,838.56,631.58
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,993.2,733.69
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,998.71,732.46
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,1000.38,730.03
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,994.24,723.66
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,984.17,714.88
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,968.99,701.97
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,950.02,686.81
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,924.24,669.21
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,895.14,649.56
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,861.65,625.85
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,825.15,600.27
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,783.22,572.46
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,738.79,541.35
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,690.99,507.17
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,641.1,470.58
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,587.97,430.58
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,533.4,388.26
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,475.9,342.43
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,417.62,294.62
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,357.9,244.6
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,292.6,190.13
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,231.04,139.81
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,170.46,94.94
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,111.33,62.66
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,74.66,57.18
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,72.01,55.23
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,69.18,53.08
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,60.46,46.02
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,57.51,43.76
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,52.79,39.88
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,47.96,35.73
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,40.32,29.02
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,32.54,21.88
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,20.41,9.43
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,20.2,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,116.5,79.56
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,201.1,159.1
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,275.21,224.49
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,362.9,299.24
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,201.58,167.31
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,11.53,4.11
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,58.04,43.19
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,109.18,85.24
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,205.28,164.01
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,296.08,236.2
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,271.24,214.46
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,229.99,180.12
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,254.14,198.69
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,295.96,230.69
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,199.63,154.36
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,124.61,94.29
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,226.88,174.92
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,349.62,268.84
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,493.68,377.42
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,617.25,467.24
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,527.95,399.82
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,425.37,322.48
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,406.05,307.52
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,387.03,292.59
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,510.59,385.59
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,614.41,461.48
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,589.19,442.62
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,564.0,424.25
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,471.4,355.84
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,382.7,289.49
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,368.01,278.94
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,353.14,267.99
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,354.21,269.41
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,353.46,269.28
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,393.13,296.47
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,405.97,297.88
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,351.03,250.86
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,297.25,204.94
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,246.67,169.48
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,220.16,156.86
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,159.75,111.83
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,107.3,85.8
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,102.93,82.47
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,98.29,78.85
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,91.94,73.86
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,85.3,68.52
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,76.17,60.85
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,66.71,52.65
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,53.66,41.01
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,38.99,27.69
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,22.64,11.51
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,24.06,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,117.87,82.94
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,198.62,159.51
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,109.13,88.53
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.46,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,2.88,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.29,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,96.02,77.14
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,202.19,166.4
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,239.25,196.65
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,276.69,226.88
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,195.83,158.76
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,110.94,87.03
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,115.17,90.32
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,119.44,93.57
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,116.68,91.07
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,114.0,88.67
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,120.17,93.59
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,126.33,98.49
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,158.9,124.69
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,191.43,150.51
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,195.94,154.0
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,200.33,157.44
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,202.35,158.67
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,204.23,159.81
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,249.76,195.82
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,302.14,236.79
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,291.62,228.02
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,288.74,225.37
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,318.22,248.38
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,341.36,266.3
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,260.76,203.16
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,183.68,142.28
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,273.87,213.53
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,354.77,275.77
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,287.86,223.88
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,231.04,179.98
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,174.89,135.95
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,119.64,92.19
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,144.81,112.57
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,167.01,130.52
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,163.94,128.11
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,165.51,137.1
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,111.31,91.23
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,47.21,35.89
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,40.53,30.26
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,33.87,24.53
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,41.26,31.14
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,54.84,43.08
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,45.12,34.24
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,35.21,24.97
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.62,11.29
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,8.54,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
