Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,38.21,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,143.03,103.76
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,239.38,193.37
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,321.26,265.73
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,412.27,343.15
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,484.49,403.05
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,560.4,463.48
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,625.45,513.45
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,688.61,559.07
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,743.31,596.68
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,797.05,632.77
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,842.28,660.76
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,885.38,686.73
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,911.31,702.64
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,943.59,723.08
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,967.9,736.51
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,988.68,747.56
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,1002.31,753.47
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,1012.07,756.92
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,1015.46,756.63
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1014.78,753.83
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1007.63,748.36
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,996.45,740.4
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,979.45,727.3
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,958.62,711.82
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,931.92,693.57
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,901.82,673.08
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,866.86,648.34
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,828.91,621.55
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,786.64,592.45
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,741.78,559.59
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,693.14,523.26
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,642.39,484.45
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,588.28,441.92
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,532.68,397.05
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,474.57,349.05
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,415.78,299.18
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,355.25,246.96
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,294.8,194.63
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,233.55,143.49
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,165.36,92.09
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,105.23,59.3
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,69.98,54.2
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,68.17,52.9
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,66.27,51.5
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,63.4,49.44
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,55.4,42.86
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,51.3,39.44
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,47.14,35.82
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,39.87,29.33
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.47,22.43
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,21.2,11.06
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,38.15,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,141.21,102.73
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,236.65,189.65
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,316.56,259.68
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,405.17,334.67
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,476.86,392.67
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,552.27,450.92
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,617.42,498.78
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,683.8,544.65
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,735.22,579.24
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,789.32,615.12
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,835.86,643.74
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,880.38,670.44
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,915.64,691.38
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,937.46,703.11
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,962.82,717.35
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,984.72,729.22
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,998.59,736.92
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1008.64,742.27
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,1012.34,742.17
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,1012.01,739.62
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,1005.26,734.51
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,994.48,726.95
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,978.85,714.95
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,959.33,700.57
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,933.02,683.2
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,903.29,663.61
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,869.1,639.75
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,831.86,613.85
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,789.48,585.0
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,744.48,552.58
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,696.06,516.98
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,645.47,478.88
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,591.2,437.04
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,535.44,392.83
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,477.15,345.41
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,418.18,296.13
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,357.66,245.19
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,297.27,194.02
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,236.12,143.61
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,168.23,93.21
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,108.03,61.01
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,73.44,56.41
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,71.06,54.66
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,68.54,52.76
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,60.23,46.1
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,57.6,44.2
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,52.84,40.27
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,47.96,36.08
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,41.11,30.02
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,34.16,23.6
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,22.47,12.1
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,78.06,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,173.75,126.75
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,273.41,216.04
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,351.8,283.64
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,437.99,354.78
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,508.29,410.47
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,578.99,463.86
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,640.89,507.21
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,703.09,547.8
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,756.1,580.44
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,807.9,611.31
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,850.35,635.53
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,881.21,651.68
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,914.27,671.24
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,944.3,688.68
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,966.56,700.34
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,985.11,709.74
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,997.24,714.69
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1005.5,717.29
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,1007.46,715.34
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,1005.34,711.07
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,997.26,705.41
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,985.22,697.47
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,915.33,651.05
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,822.46,584.66
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,870.95,623.2
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,889.75,637.42
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,776.3,559.75
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,657.36,474.59
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,708.52,515.64
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,729.74,533.49
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,681.26,498.54
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,630.8,461.71
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,553.44,403.95
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,491.32,357.61
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,434.05,315.18
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,388.16,280.87
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,347.36,246.23
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,299.43,204.29
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,249.95,168.26
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,217.05,147.98
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,176.19,125.54
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,154.28,122.24
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,133.92,106.07
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,106.24,83.65
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,96.98,76.59
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,87.18,68.87
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,74.74,58.57
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,61.68,47.48
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,48.94,36.46
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.72,24.73
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,23.89,13.23
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.95,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,69.14,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,162.63,119.76
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,257.5,204.67
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,333.66,270.59
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,417.36,340.09
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,488.55,396.89
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,563.2,453.71
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,625.2,497.9
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,684.69,537.42
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,738.56,574.2
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,791.43,609.66
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,837.09,638.35
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,880.69,665.21
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,905.28,677.58
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,936.25,694.19
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,961.1,706.92
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,982.53,717.38
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,996.54,724.46
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,1006.67,729.21
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,1009.91,728.24
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1009.14,724.93
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,1001.96,718.6
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,990.75,709.9
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,975.1,697.73
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,955.54,683.28
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,928.76,665.7
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,898.54,646.03
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,864.24,622.98
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,826.85,597.92
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,784.32,570.16
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,739.16,538.63
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,689.96,503.85
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,638.7,466.55
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,584.94,426.23
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,529.62,383.36
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,471.19,336.93
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,412.31,288.65
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,351.64,238.37
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,291.06,187.64
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,230.41,138.24
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,163.04,88.88
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,103.18,57.44
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,69.87,53.18
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,68.41,52.2
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,66.89,51.14
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,64.05,49.14
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,56.02,42.65
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,51.6,39.03
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,47.07,35.16
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,40.22,29.15
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,33.24,22.76
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,22.44,12.33
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,15.54,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,42.8,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,126.89,93.54
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,204.26,163.0
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,277.27,226.71
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,358.85,295.81
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,387.04,319.13
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,411.36,338.01
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,420.9,343.61
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,440.68,356.33
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,509.02,408.8
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,597.63,474.82
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,715.89,562.86
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,832.69,644.78
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,862.54,662.08
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,894.93,681.55
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,918.43,695.06
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,938.56,706.3
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,953.1,713.03
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,964.03,717.39
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,966.99,716.9
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,966.14,714.05
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,960.46,709.58
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,950.97,702.72
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,928.11,685.62
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,915.58,675.68
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,890.46,658.3
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,862.17,639.02
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,662.6,493.69
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,454.31,335.83
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,522.33,387.24
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,576.83,426.82
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,358.7,268.19
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,153.28,113.22
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,324.88,243.69
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,470.44,347.72
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,430.26,315.96
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,390.91,285.05
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,322.52,235.6
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,275.22,203.36
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,248.03,182.29
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,220.01,161.29
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,152.55,106.12
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,86.68,67.19
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,82.35,64.01
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,77.62,60.42
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,74.11,57.8
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,70.43,54.98
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,63.0,48.72
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,55.17,41.95
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,46.71,34.58
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,36.06,25.05
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,24.98,14.36
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,14.47,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.1,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.39,0.49
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,11.51,4.05
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,15.64,7.58
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,20.6,11.75
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,25.58,15.86
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,31.4,20.61
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,37.23,25.3
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,61.01,44.76
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,85.4,64.51
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,92.77,70.09
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,100.15,75.65
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,85.24,63.44
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,70.84,51.71
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,83.2,61.49
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,95.75,71.35
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,125.95,95.3
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,156.3,119.11
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,148.23,112.31
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,140.23,105.67
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,136.62,102.73
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,133.02,99.81
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,116.11,86.45
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,99.37,73.22
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,104.38,77.14
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,109.32,81.0
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,178.2,134.54
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,245.78,185.91
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,340.94,258.23
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,426.37,321.78
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,299.83,227.3
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,178.56,134.96
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,194.62,147.68
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,209.97,159.58
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,202.81,154.19
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,195.67,148.86
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,169.86,129.44
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,144.71,110.33
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,172.75,132.35
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,186.47,143.13
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,166.61,128.96
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,139.65,113.46
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,123.12,99.95
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,106.38,86.09
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,92.67,74.79
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,78.83,63.19
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,64.86,51.16
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,50.76,38.82
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,38.02,27.55
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,24.77,15.7
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,14.42,6.09
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.93,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,101.14,73.5
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,177.85,140.17
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,237.52,192.16
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,301.49,246.52
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,227.11,185.12
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,128.17,101.06
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,282.0,229.13
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,440.93,356.93
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,553.96,445.03
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,658.54,524.6
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,725.79,572.05
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,784.4,612.44
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,727.88,564.37
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,652.2,502.76
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,709.59,544.33
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,784.41,596.75
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,870.64,659.48
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,952.21,716.18
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,961.3,719.04
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,958.06,713.93
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,953.22,707.64
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,944.64,698.97
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,938.35,692.32
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,914.89,674.22
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,889.82,656.32
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,861.68,636.42
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,829.91,613.14
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,795.19,587.95
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,755.18,558.82
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,712.77,527.43
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,667.11,493.59
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,619.17,457.25
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,567.75,417.1
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,514.95,374.94
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,459.32,329.64
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,402.96,282.63
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,345.23,233.86
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,281.7,180.82
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,222.66,133.1
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,165.02,91.65
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,108.12,62.41
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,77.94,59.16
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,69.57,52.48
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,67.92,51.33
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,65.0,49.3
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,61.95,47.11
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,57.1,43.19
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,52.11,38.99
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,44.72,32.62
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,37.16,25.81
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,24.03,13.7
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.46,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,11.78,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,30.26,0.79
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,102.03,73.81
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,169.32,131.96
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,251.8,201.28
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,334.83,269.82
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,400.74,322.76
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,470.88,377.19
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,538.03,427.8
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,616.61,485.11
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,670.2,521.89
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,723.37,557.19
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,769.99,586.78
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,815.29,614.94
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,849.95,635.68
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,875.99,650.47
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,901.02,664.6
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,922.9,676.61
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,937.16,684.99
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,947.88,691.21
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,950.75,691.04
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,949.85,688.61
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,943.75,683.98
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,933.93,677.09
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,916.41,664.23
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,895.45,649.28
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,870.38,632.69
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,842.31,614.15
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,808.47,591.37
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,772.46,566.3
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,733.35,538.62
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,692.25,509.03
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,646.57,475.64
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,600.09,440.9
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,549.78,402.56
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,498.5,362.51
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,445.77,320.52
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,394.34,278.68
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,343.22,237.31
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,297.33,200.57
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,247.83,165.29
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,217.04,147.66
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,175.55,124.22
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,151.74,119.43
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,134.34,105.73
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,109.83,86.0
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,102.99,80.85
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,95.8,75.29
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,87.77,68.85
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,76.36,59.34
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,61.36,46.56
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,45.99,33.12
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,29.01,17.72
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.68,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,15.31,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,97.46,70.99
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,174.15,136.5
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,249.21,200.14
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,320.55,259.55
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,386.57,313.08
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,456.67,368.17
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,514.4,412.0
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,573.14,455.47
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,627.02,493.94
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,681.06,531.63
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,723.42,559.88
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,770.85,591.2
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,808.41,614.96
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,843.77,636.89
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,867.15,650.29
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,887.34,661.51
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,904.19,669.92
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,917.81,676.25
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,923.31,677.25
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,925.33,676.05
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,921.08,672.0
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,913.34,665.74
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,818.83,595.27
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,719.45,521.53
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,523.81,384.03
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,330.79,243.07
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,389.9,286.63
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,438.31,321.17
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,416.73,305.39
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,395.73,290.27
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,450.5,330.4
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,494.91,361.62
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,478.85,349.48
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,460.57,335.14
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,417.69,302.93
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,376.65,271.86
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,342.24,239.99
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,289.04,190.97
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,235.89,149.19
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,184.95,113.25
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,135.18,87.37
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,109.64,85.1
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,106.0,82.47
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,102.12,79.61
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,95.98,74.98
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,89.53,70.0
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,80.28,62.53
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,70.66,54.51
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,58.7,44.33
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,44.86,32.21
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,28.31,17.26
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,23.26,12.94
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,39.91,27.27
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,59.87,44.13
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,79.47,60.43
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,103.74,80.51
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,128.61,100.78
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,196.11,155.33
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,256.57,202.92
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,199.85,156.23
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,133.55,101.87
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,117.3,88.56
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,101.87,75.93
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,94.79,69.98
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,87.87,64.22
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,179.07,135.04
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,272.85,205.35
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,538.53,403.1
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,754.33,552.49
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,843.07,610.87
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,917.23,659.17
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,913.04,654.56
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,905.39,648.56
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,865.62,619.08
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,823.81,588.53
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,705.2,507.41
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,592.62,428.73
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,609.6,441.11
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,624.82,451.06
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,539.35,391.12
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,462.66,336.89
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,489.24,356.9
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,505.16,368.12
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,511.23,372.99
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,496.61,360.62
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,446.08,321.04
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,398.24,282.99
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,348.57,242.76
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,298.79,202.56
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,247.68,162.47
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,197.63,126.7
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,157.78,109.79
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,154.84,122.61
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,151.14,120.28
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,138.25,110.38
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,125.34,100.28
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,112.04,89.67
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,95.56,76.0
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,78.59,61.64
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,62.53,47.86
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,44.44,32.04
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,27.31,16.66
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,9.05,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
