Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,7.85,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,16.33,1.46
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,72.01,51.71
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,124.21,96.73
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,184.51,147.91
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,259.28,209.81
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,320.16,259.03
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,384.83,309.79
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,444.35,355.2
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,506.57,401.41
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,558.62,438.43
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,627.24,486.2
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,675.31,518.51
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,723.03,550.0
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,760.67,573.13
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,796.68,594.71
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,827.04,612.21
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,859.09,630.43
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,691.19,509.59
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,506.01,373.91
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,495.83,365.93
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,485.24,356.7
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,490.49,360.08
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,495.07,362.92
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,711.59,518.13
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,879.68,630.73
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,856.01,612.65
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,829.43,594.58
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,735.46,528.26
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,645.05,463.92
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,560.59,405.64
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,484.97,352.4
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,528.33,384.71
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,556.26,403.93
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,528.84,383.02
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,496.8,358.3
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,437.72,314.56
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,383.73,274.27
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,343.3,243.41
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,301.74,212.25
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,259.54,180.63
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,219.1,152.22
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,188.39,137.24
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,167.35,132.27
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,133.59,105.43
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,99.19,77.6
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,99.23,78.15
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,102.33,81.13
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,90.21,71.28
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,77.71,60.87
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,62.77,48.07
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,47.45,34.61
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,31.2,19.86
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.0,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,4.69,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,9.05,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,23.14,12.98
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,38.57,26.33
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,59.03,43.65
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,79.15,60.4
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,101.66,78.84
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,124.6,97.23
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,203.42,160.37
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,276.52,216.54
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,282.92,219.5
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,287.63,221.31
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,289.17,220.47
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,289.94,219.01
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,288.12,216.46
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,269.97,202.02
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,317.51,235.75
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,348.58,256.47
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,343.6,252.02
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,338.55,247.91
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,331.97,243.11
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,311.06,228.16
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,318.23,234.09
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,325.18,239.69
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,274.97,203.51
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,225.85,167.76
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,230.44,171.85
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,234.81,175.54
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,259.03,193.64
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,282.55,211.07
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,259.61,194.58
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,237.09,178.39
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,264.8,199.46
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,291.17,219.2
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,332.89,250.13
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,370.82,277.43
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,361.34,269.71
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,352.25,261.79
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,328.8,241.58
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,302.55,217.81
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,260.66,183.68
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,207.83,143.35
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,174.44,126.49
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,153.1,123.31
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,137.02,110.44
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,121.12,97.57
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,106.47,85.79
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,91.71,73.68
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,76.15,60.54
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,60.43,47.03
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,45.63,34.15
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,30.6,20.81
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,18.56,9.84
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.41,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.57,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,18.14,9.24
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,29.76,19.5
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,45.0,32.77
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,60.61,46.2
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,53.45,40.09
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,48.02,35.37
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,67.82,51.87
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,88.66,68.96
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,140.93,111.92
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,194.62,155.04
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,206.98,164.01
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,219.3,172.95
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,295.95,232.8
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,359.02,280.54
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,385.53,299.3
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,411.61,317.62
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,374.21,288.19
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,337.31,259.29
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,371.36,284.2
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,404.62,307.89
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,354.4,269.84
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,294.07,224.19
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,351.89,267.22
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,396.6,299.38
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,364.8,275.54
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,326.92,247.37
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,312.82,236.95
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,298.91,226.57
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,275.82,209.27
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,253.19,192.27
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,284.93,216.48
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,313.88,238.23
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,284.65,216.25
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,261.41,198.9
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,272.21,207.15
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,284.77,216.43
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,242.38,184.83
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,210.67,161.46
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,181.66,139.44
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,153.72,118.13
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,142.58,110.08
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,132.3,107.26
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,86.89,69.19
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,36.41,26.03
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,31.4,21.82
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,26.41,17.54
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,21.85,13.59
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,17.29,9.58
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,13.16,5.91
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,9.03,2.21
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.84,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.39,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,18.56,9.44
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,29.75,19.24
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,43.96,31.48
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,58.58,43.93
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,74.59,57.22
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,90.54,70.2
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,141.44,112.11
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,206.56,164.5
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,165.37,130.24
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,136.93,106.35
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,136.67,105.59
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,136.62,105.0
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,166.0,127.9
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,195.56,150.53
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,248.23,190.72
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,317.74,242.68
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,284.22,216.47
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,267.66,203.41
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,353.32,266.92
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,424.21,317.35
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,405.08,301.68
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,386.21,286.77
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,459.29,338.85
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,529.2,386.59
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,418.37,307.36
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,305.69,225.88
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,345.72,255.4
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,377.38,277.79
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,319.56,236.26
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,263.55,195.72
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,261.02,193.89
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,258.36,191.76
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,240.69,178.94
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,223.37,166.33
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,274.42,204.3
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,320.5,237.51
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,310.38,228.22
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,299.0,217.09
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,263.6,190.11
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,228.55,164.75
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,192.78,142.94
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,170.08,136.16
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,155.46,124.7
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,140.12,112.52
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,125.51,100.98
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,110.39,88.79
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,83.66,66.45
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,57.07,43.79
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,49.55,37.22
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.76,28.44
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,28.12,17.75
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.3,2.2
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,5.74,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,9.03,1.95
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,13.57,5.87
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,18.12,9.75
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,61.79,46.55
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,110.52,86.8
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,58.32,43.13
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,12.38,4.68
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,74.35,55.81
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,141.41,109.7
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,194.17,151.33
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,263.08,204.61
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,175.31,135.12
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,106.07,79.71
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,187.79,144.04
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,271.25,207.69
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,278.56,212.58
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,285.78,217.63
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,249.24,189.2
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,213.53,161.47
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,227.48,172.0
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,241.22,182.22
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,327.0,246.08
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,401.38,299.76
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,480.08,357.27
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,559.91,414.08
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,677.92,503.75
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,759.04,564.5
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,720.96,536.38
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,680.8,507.14
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,580.97,431.17
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,499.49,368.99
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,320.2,239.55
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,155.92,116.47
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,254.65,191.57
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,332.79,248.28
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,315.21,233.34
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,293.66,215.23
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,217.34,160.75
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,168.3,127.42
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,150.71,114.67
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,134.44,107.35
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,110.41,87.77
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,85.67,67.34
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,75.04,58.73
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,64.32,49.9
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,53.45,40.68
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,42.2,30.98
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,31.8,21.93
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,21.44,12.78
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,13.17,5.32
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,4.92,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.56,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,13.19,2.62
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,35.72,23.73
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,59.01,44.16
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,94.74,74.95
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,126.89,102.43
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,157.5,128.18
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,188.19,153.49
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,136.52,109.58
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,81.35,62.55
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,107.21,83.71
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,133.24,104.69
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,147.03,115.37
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,160.95,126.06
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,257.26,202.55
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,344.55,269.6
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,364.17,283.12
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,383.4,296.43
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,424.24,326.15
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,464.43,354.79
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,644.02,488.26
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,800.85,598.69
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,735.87,549.32
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,670.17,500.57
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,543.62,407.7
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,410.87,308.5
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,528.05,396.07
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,627.37,467.23
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,566.17,421.09
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,508.2,378.0
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,529.46,394.34
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,545.85,406.38
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,516.14,384.6
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,486.72,363.06
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,438.99,328.06
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,395.01,295.72
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,405.32,299.79
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,389.08,278.89
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,266.83,192.03
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,213.01,162.14
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,188.74,143.96
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,165.41,126.39
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,168.74,129.62
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,160.91,130.31
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,144.37,117.01
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,133.43,108.3
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,117.87,95.75
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,102.18,82.87
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,86.36,69.62
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,70.42,55.96
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,54.04,41.62
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,37.46,26.86
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,23.96,14.57
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,9.88,0.03
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.12,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.1,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,6.57,0.0
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,9.45,2.44
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,12.34,4.95
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.11,3.89
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,9.88,2.82
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,17.74,9.47
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,25.62,16.06
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,31.04,20.53
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,36.46,24.99
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,48.57,34.97
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,60.72,44.9
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,56.17,41.0
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,51.62,37.14
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,65.47,48.33
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,79.46,59.5
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,88.08,66.36
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,96.7,73.19
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,115.33,87.94
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,133.92,102.47
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,463.38,360.87
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,756.99,571.84
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,723.05,543.5
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,688.3,517.16
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,640.14,480.86
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,600.94,450.85
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,611.0,457.84
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,619.04,462.82
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,666.56,499.46
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,686.6,514.48
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,575.36,429.08
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,484.72,359.82
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,408.92,305.23
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,346.08,259.57
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,334.64,251.19
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,321.7,241.19
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,246.69,185.72
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,183.42,139.0
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,183.7,139.49
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,182.91,139.11
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,174.8,133.12
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,174.67,141.01
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,144.62,116.73
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,117.18,94.33
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,103.22,83.12
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,89.13,71.58
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,70.47,55.72
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,59.97,46.69
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,50.16,38.11
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.87,30.59
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,29.95,19.64
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,17.81,5.23
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,28.45,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,85.77,49.55
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,153.71,117.88
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,228.93,183.34
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,296.89,241.96
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,377.35,308.75
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,292.25,239.54
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,179.09,144.38
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,277.47,225.09
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,370.14,298.22
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,381.6,304.32
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,389.89,308.15
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,396.55,310.3
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,384.65,298.58
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,453.37,349.52
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,505.79,387.24
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,531.85,404.29
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,556.94,420.64
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,765.95,573.96
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,942.06,691.65
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,945.36,690.26
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,931.73,679.77
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,925.25,674.56
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,915.1,667.02
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,902.14,657.0
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,885.58,644.78
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,860.71,628.01
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,832.92,609.42
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,800.49,587.03
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,765.62,562.49
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,727.25,535.45
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,686.62,506.26
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,641.86,473.51
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,595.28,438.6
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,545.76,400.57
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,495.05,360.52
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,442.13,317.69
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,384.92,270.6
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,329.08,223.76
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,273.66,177.22
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,217.61,132.08
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,162.92,93.04
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,109.27,66.1
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,75.46,57.98
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,73.9,56.93
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,72.21,55.74
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,69.58,53.85
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,66.82,51.81
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,62.27,48.06
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,57.57,44.05
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,50.1,37.66
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.47,29.14
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,29.23,18.9
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,17.82,5.68
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,15.16,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,39.73,20.3
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,94.96,70.18
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,161.09,126.3
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,87.93,68.11
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,8.22,1.25
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,202.57,164.32
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,408.8,327.98
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,314.86,250.99
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,205.61,160.95
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,256.1,200.78
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,307.7,240.33
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,285.98,221.59
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,263.18,202.32
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,239.99,183.92
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,231.91,177.12
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,261.09,198.71
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,290.17,219.81
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,266.7,201.55
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,243.71,183.83
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,378.81,284.57
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,500.62,371.24
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,512.31,378.34
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,523.07,385.38
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,423.65,313.19
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,318.41,235.87
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,285.42,211.92
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,253.0,187.96
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,395.39,293.39
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,526.32,385.94
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,511.23,374.54
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,495.53,363.5
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,363.8,268.71
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,241.11,178.47
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,380.76,282.54
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,488.81,355.55
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,438.84,315.31
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,391.56,277.31
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,341.25,236.84
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,292.17,197.26
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,241.52,158.8
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,195.05,127.24
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,148.43,101.04
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,121.27,95.62
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,116.09,91.74
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,110.54,87.5
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,104.45,82.91
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,98.03,77.97
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,91.83,72.93
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,81.81,64.48
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,67.64,52.35
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,53.12,39.6
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,35.52,23.96
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,17.84,6.05
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,22.86,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,65.89,37.63
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,128.33,95.75
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,207.08,162.39
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,270.91,216.35
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,341.25,274.13
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,233.18,187.78
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,90.2,68.85
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,126.59,98.36
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,163.67,127.64
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,247.94,194.22
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,323.68,252.21
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,362.27,280.09
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,417.29,319.64
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,474.96,361.77
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,533.18,403.51
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,537.96,404.21
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,541.07,404.05
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,435.0,325.95
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,346.19,259.16
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,255.22,191.24
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,182.65,136.06
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,171.91,127.9
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,161.25,119.69
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,243.13,181.57
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,324.36,241.48
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,310.07,230.66
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,295.91,220.23
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,448.03,332.5
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,576.17,422.84
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,585.14,429.35
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,588.3,432.01
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,516.08,379.71
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,449.54,331.47
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,462.49,340.83
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,460.18,337.7
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,352.02,259.37
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,261.39,194.54
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,231.41,172.97
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,194.33,145.69
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,216.64,155.8
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,219.3,151.87
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,175.91,125.63
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,147.55,117.25
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,124.7,98.88
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,108.69,85.97
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,102.54,81.34
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,96.06,76.33
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,87.78,69.51
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,80.66,63.52
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,66.76,51.62
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,52.53,39.13
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,35.58,24.0
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,18.61,6.91
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,9.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
