Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,26.31,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,74.16,43.54
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,145.77,109.32
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,217.39,170.52
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,280.56,224.18
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,349.8,281.29
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,267.71,215.21
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,154.3,121.03
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,184.78,145.2
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,215.68,169.02
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,275.05,215.6
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,336.15,262.58
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,210.89,163.64
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,85.2,62.62
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,173.66,132.46
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,265.01,202.54
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,318.68,242.19
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,356.77,269.67
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,388.03,292.36
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,418.71,314.46
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,403.88,302.27
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,389.12,290.36
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,324.86,242.83
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,253.06,189.17
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,286.84,214.06
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,319.95,237.94
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,536.44,399.26
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,712.71,524.39
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,539.76,399.31
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,374.21,277.03
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,384.91,285.47
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,394.18,292.3
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,292.77,217.87
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,196.2,145.75
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,360.02,269.5
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,489.92,359.22
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,410.44,299.1
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,366.46,268.74
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,336.03,244.56
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,295.17,212.27
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,263.66,189.53
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,228.02,165.09
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,184.22,134.32
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,156.56,124.17
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,146.34,116.29
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,141.93,113.11
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,128.13,102.32
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,113.86,90.96
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,98.5,78.45
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,82.71,65.28
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,67.06,51.9
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,51.06,37.9
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,35.0,23.55
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,18.79,7.38
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,8.96,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,17.35,6.44
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,48.97,33.89
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,79.03,59.58
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,114.05,89.19
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,160.74,127.92
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,128.7,101.23
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,96.86,74.15
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,140.23,109.2
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,196.61,153.86
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,347.7,274.93
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,509.91,399.65
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,513.8,398.79
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,496.94,383.4
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,397.5,305.49
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,263.02,200.11
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,304.92,231.32
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,331.43,250.23
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,404.73,304.81
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,477.39,357.76
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,455.68,340.04
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,433.94,322.73
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,414.92,308.43
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,396.1,294.29
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,406.21,300.93
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,415.52,306.89
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,371.06,274.38
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,321.86,238.31
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,355.42,263.09
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,381.19,281.83
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,373.96,276.54
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,366.54,271.21
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,401.57,297.13
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,427.87,316.15
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,427.37,315.53
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,422.39,311.16
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,379.72,279.54
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,340.47,250.58
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,316.97,232.51
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,291.49,212.57
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,238.38,174.95
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,203.3,151.65
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,180.6,132.65
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,152.77,121.06
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,135.59,107.43
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,110.81,87.36
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,116.04,92.26
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,114.82,91.74
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,102.78,81.86
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,91.87,72.73
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,74.77,58.21
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,57.34,43.06
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,38.46,26.42
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,18.08,7.18
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.12,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,9.87,1.24
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,23.96,13.66
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,38.81,26.29
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,56.45,41.05
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,73.93,55.43
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,156.86,123.98
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,251.77,200.79
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,181.67,143.07
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,112.4,85.44
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,126.77,96.66
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,141.17,107.72
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,155.38,118.38
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,169.72,129.04
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,182.36,138.54
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,195.02,148.01
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,359.39,274.28
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,531.2,400.12
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,525.82,394.21
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,503.46,376.94
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,426.12,318.72
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,350.27,261.22
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,382.28,284.71
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,413.22,306.96
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,362.36,269.36
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,304.29,226.39
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,312.4,232.4
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,320.1,237.97
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,348.23,258.16
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,368.98,272.74
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,393.16,290.4
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,414.88,306.09
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,376.84,277.85
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,340.7,251.13
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,371.92,274.02
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,390.85,287.13
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,358.63,263.26
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,335.3,245.95
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,295.13,217.16
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,258.51,191.1
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,207.61,154.0
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,168.44,125.68
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,164.22,123.23
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,160.36,126.76
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,143.58,113.53
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,143.67,114.07
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,130.48,103.82
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,116.86,93.06
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,101.15,80.17
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,84.97,66.63
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,68.84,52.98
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,52.33,38.68
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,36.56,24.76
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,19.59,8.47
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.85,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,4.92,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,8.21,1.09
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,12.33,4.57
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,16.47,8.03
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,38.86,26.55
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,61.38,44.96
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,72.66,53.87
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,83.95,62.66
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,99.77,75.1
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,115.59,87.43
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,95.27,70.96
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,75.78,55.23
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,142.63,108.14
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,211.33,161.35
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,460.75,354.54
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,701.88,529.87
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,529.6,400.56
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,355.85,268.14
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,438.3,329.68
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,519.28,387.69
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,599.83,446.01
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,663.24,491.52
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,663.48,490.51
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,669.6,493.86
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,688.68,508.35
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,703.5,519.53
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,635.84,469.92
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,571.53,422.63
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,592.08,439.27
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,604.61,449.21
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,600.75,448.04
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,579.56,432.81
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,402.12,300.24
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,268.6,200.57
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,334.57,247.38
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,381.54,275.87
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,338.36,241.28
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,295.66,207.28
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,258.46,181.0
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,222.64,158.18
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,178.15,126.7
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,128.66,101.32
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,122.35,96.54
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,115.56,91.29
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,109.35,86.67
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,102.8,81.67
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,95.76,75.97
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,84.97,66.92
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,71.22,55.24
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,57.13,42.94
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,39.58,27.42
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,21.12,9.88
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,14.38,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,38.21,21.07
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,91.85,67.33
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,148.44,115.15
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,216.11,171.96
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,281.78,226.53
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,171.96,137.46
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,38.87,26.42
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,60.55,44.02
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,83.05,61.95
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,50.59,35.49
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,19.03,9.81
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,25.69,15.11
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,32.37,20.37
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,29.9,18.32
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,27.43,16.29
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,52.92,36.43
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,78.61,56.46
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,401.95,308.18
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,700.45,524.53
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,711.65,529.69
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,721.21,534.96
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,504.32,377.23
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,260.7,194.02
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,264.05,196.39
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,267.22,198.17
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,239.61,177.47
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,212.34,157.04
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,259.92,192.39
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,306.22,226.13
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,272.65,201.16
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,239.78,176.84
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,254.08,186.93
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,267.68,196.18
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,324.8,237.81
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,377.0,274.58
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,348.42,253.36
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,320.85,233.25
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,308.95,215.76
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,278.02,179.24
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,222.85,135.81
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,168.14,97.13
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,115.87,70.82
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,89.5,68.7
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,85.77,65.94
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,81.68,62.81
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,78.79,60.79
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,75.74,58.59
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,69.75,53.83
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,63.45,48.67
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,53.6,40.37
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,45.42,33.21
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,33.98,22.93
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,22.34,11.11
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,22.26,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,60.02,36.32
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,126.69,94.53
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,194.99,152.31
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,133.07,104.51
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,57.2,41.82
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,59.14,43.33
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,61.38,44.95
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,147.84,115.31
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,234.85,184.06
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,347.31,272.68
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,467.35,364.33
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,525.08,405.95
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,583.96,447.8
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,501.57,382.74
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,412.65,312.66
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,549.73,414.81
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,688.69,513.56
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,810.6,601.97
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,914.89,673.81
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,919.46,673.68
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,920.45,671.97
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,914.17,666.92
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,904.27,659.65
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,890.27,650.04
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,872.71,638.17
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,755.62,553.0
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,628.33,458.41
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,707.33,518.98
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,754.0,554.44
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,715.44,527.42
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,674.82,498.8
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,630.66,465.98
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,584.92,431.25
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,537.01,393.94
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,488.05,354.9
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,436.35,312.96
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,385.23,270.63
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,326.9,222.86
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,273.71,178.87
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,220.57,136.34
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,168.93,99.56
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,140.38,93.84
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,149.97,118.69
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,115.91,91.13
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,87.42,67.87
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,84.47,65.84
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,79.88,62.36
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,72.79,56.54
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,65.42,50.36
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,57.24,43.38
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,48.85,35.97
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,36.09,24.59
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,23.45,12.07
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,3.84,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,7.39,0.0
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,16.06,7.39
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,24.75,14.85
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,35.13,23.66
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,45.53,32.38
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,133.86,105.97
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,238.06,190.49
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,314.36,251.1
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,410.37,325.2
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,348.15,273.75
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,276.99,215.25
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,335.0,259.53
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,410.07,315.15
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,233.08,179.45
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,75.06,54.22
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,83.22,60.53
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,91.42,66.7
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,177.82,133.87
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,265.67,200.45
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,400.48,300.72
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,521.1,386.94
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,360.75,269.65
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,199.05,148.26
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,315.57,235.44
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,422.42,312.24
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,647.0,480.85
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,809.3,596.57
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,778.1,574.09
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,753.27,555.75
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,715.22,528.0
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,675.0,498.34
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,630.25,465.06
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,584.15,430.07
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,524.37,383.88
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,478.77,348.69
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,437.95,316.65
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,394.44,281.61
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,338.31,234.11
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,275.09,178.85
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,232.96,152.83
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,222.66,155.27
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,150.4,102.24
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,85.5,65.7
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,93.74,72.86
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,101.57,79.62
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,90.46,70.81
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,79.79,62.24
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,73.69,57.4
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,68.67,53.32
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,59.55,45.55
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,50.18,37.28
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,37.76,26.08
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,24.14,12.8
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.56,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,11.51,3.75
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,18.12,9.44
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,25.98,16.16
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,33.87,22.81
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,31.8,21.05
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,29.73,19.27
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,44.29,31.2
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,58.9,42.96
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,176.48,137.98
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,297.92,231.37
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,470.48,361.28
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,621.03,468.64
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,719.93,536.88
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,812.8,599.79
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,837.38,613.24
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,859.16,625.57
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,874.61,637.0
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,886.91,646.31
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,891.46,649.79
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,892.56,650.77
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,888.69,648.46
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,881.37,643.92
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,869.7,637.65
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,863.28,634.36
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,839.78,618.22
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,813.33,600.28
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,783.23,578.66
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,750.49,554.54
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,712.57,526.94
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,672.47,497.37
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,629.51,465.26
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,582.67,429.69
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,536.28,393.44
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,486.89,354.07
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,434.5,311.64
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,381.33,267.53
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,327.05,222.09
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,273.02,176.81
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,217.65,131.83
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,162.86,92.26
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,110.06,65.56
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,74.95,57.24
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,74.32,56.97
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,73.64,56.63
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,71.11,54.84
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,68.44,52.9
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,66.18,51.13
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,62.18,47.79
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,54.6,41.33
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,46.84,34.47
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,35.46,24.27
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,23.86,12.85
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,6.83,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,13.18,4.02
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,26.87,16.25
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,41.64,28.92
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,59.74,44.15
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,77.66,58.96
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,88.03,67.4
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,98.52,75.77
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,151.51,118.7
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,218.76,171.84
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,271.92,213.26
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,326.46,255.04
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,292.82,226.98
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,243.4,187.07
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,244.18,187.17
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,244.91,187.14
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,234.59,178.45
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,224.5,170.04
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,320.04,242.23
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,403.44,303.39
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,314.0,236.14
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,218.21,163.6
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,325.06,243.96
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,421.14,313.94
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,414.72,308.81
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,408.06,303.94
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,244.85,183.39
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,84.87,60.89
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,91.91,66.48
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,98.88,71.92
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,73.72,52.35
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,48.64,32.74
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,43.98,29.11
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,39.33,25.47
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,39.29,25.54
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,39.25,25.61
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,46.74,31.61
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,54.23,37.61
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,59.2,41.73
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,64.17,45.89
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,91.9,68.1
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,117.85,88.87
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,149.4,113.45
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,177.21,143.03
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,165.24,133.59
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,146.43,118.46
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,132.15,106.96
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,117.35,94.88
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,105.23,84.88
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,88.85,71.04
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,71.63,56.31
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,54.1,40.99
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,37.19,25.9
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,19.78,9.85
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,23.6,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,69.19,43.75
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,126.41,94.41
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,191.42,149.11
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,225.87,179.25
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,261.61,209.42
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,315.56,252.76
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,372.11,296.75
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,476.27,375.68
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,581.93,452.45
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,632.37,486.96
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,682.41,520.86
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,725.85,549.46
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,767.92,576.5
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,712.14,532.74
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,636.66,475.7
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,649.89,482.94
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,660.8,487.77
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,788.45,578.96
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,899.08,652.71
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,822.61,597.3
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,724.96,526.97
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,714.8,519.99
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,702.9,511.08
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,638.06,464.58
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,584.58,425.74
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,646.48,470.71
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,694.98,504.8
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,652.89,474.5
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,612.22,445.8
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,600.86,438.85
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,586.78,429.46
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,570.32,417.41
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,545.74,399.14
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,441.8,324.67
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,362.79,268.22
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,383.25,281.84
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,386.73,280.42
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,335.46,242.58
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,300.9,218.19
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,241.37,162.85
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,164.85,95.98
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,113.08,69.0
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,85.23,66.04
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,105.83,83.47
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,130.26,104.04
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,118.36,94.67
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,105.88,84.73
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,93.61,74.62
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,80.88,63.93
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,67.32,52.39
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,53.34,40.18
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,38.9,27.26
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,24.62,13.72
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,13.23,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
