Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.39,0.0
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,15.23,6.85
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,23.09,13.65
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,32.63,21.76
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,42.19,29.75
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,71.63,54.16
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,102.33,79.19
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,98.22,75.51
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,94.73,72.4
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,223.27,176.95
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,366.74,288.67
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,310.59,242.7
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,266.93,206.75
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,296.01,228.75
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,324.9,250.18
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,397.05,304.2
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,469.27,356.85
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,517.65,391.18
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,548.85,413.02
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,585.53,438.4
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,620.78,462.41
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,566.28,421.54
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,500.46,372.91
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,506.02,376.13
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,510.63,378.3
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,694.13,516.1
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,819.49,604.95
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,741.06,545.17
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,658.49,482.56
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,564.88,415.25
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,482.33,355.05
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,503.03,370.26
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,511.8,375.57
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,444.49,326.8
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,380.94,281.25
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,396.53,288.31
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,387.34,270.95
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,331.58,227.11
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,297.35,201.52
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,247.57,169.65
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,234.1,168.32
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,147.69,100.43
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,72.07,55.2
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,70.54,54.24
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,68.9,53.08
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,60.69,46.42
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,58.21,44.59
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,54.77,41.78
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,51.23,38.81
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,45.88,34.2
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,40.41,29.31
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,31.71,21.35
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,22.8,12.49
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,10.95,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,47.8,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,136.5,90.1
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,201.48,152.32
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,277.76,218.07
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,342.11,272.86
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,411.71,329.69
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,351.17,281.54
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,245.99,196.11
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,282.61,223.92
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,319.33,249.67
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,389.86,303.65
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,479.11,369.74
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,471.64,362.71
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,476.07,364.59
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,682.54,520.31
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,860.28,642.63
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,796.22,594.98
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,680.66,508.3
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,609.81,456.72
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,552.26,413.13
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,592.51,441.51
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,631.31,467.87
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,560.44,415.65
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,478.62,355.72
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,645.27,477.78
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,785.95,575.51
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,541.69,402.8
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,297.85,222.7
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,459.06,343.6
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,596.56,440.76
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,486.84,360.92
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,386.16,287.54
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,404.57,301.55
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,419.67,312.28
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,438.27,325.57
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,445.03,329.1
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,427.55,313.77
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,392.94,284.16
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,341.66,246.55
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,305.64,222.2
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,261.75,184.39
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,206.49,139.38
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,165.22,116.6
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,150.94,121.01
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,145.78,117.2
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,147.13,118.76
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,132.33,106.84
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,116.96,94.34
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,101.54,81.61
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,85.64,68.23
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,70.45,55.29
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,54.89,41.71
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,39.57,28.08
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,24.28,13.84
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,12.42,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,41.21,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,120.48,80.11
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,183.78,140.02
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,258.2,204.52
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,236.23,190.51
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,180.3,145.42
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,154.66,123.96
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,125.3,98.57
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,182.49,144.79
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,232.83,184.31
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,159.24,124.29
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,83.51,62.23
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,197.09,152.92
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,309.95,239.71
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,435.95,336.2
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,548.65,420.04
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,605.48,459.29
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,645.21,486.19
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,602.23,453.19
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,573.1,430.16
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,620.88,464.28
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,680.22,505.45
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,709.66,526.64
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,736.57,546.05
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,657.92,487.93
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,573.59,425.7
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,628.39,467.25
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,681.04,505.9
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,727.71,544.74
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,749.62,565.1
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,649.44,487.05
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,560.52,417.59
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,547.3,408.41
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,530.04,395.43
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,435.9,326.19
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,356.71,268.18
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,354.54,266.06
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,352.84,263.31
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,329.95,242.72
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,305.62,219.74
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,225.54,164.35
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,173.03,131.19
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,167.47,124.21
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,158.42,127.09
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,149.91,120.49
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,147.69,119.09
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,132.65,107.17
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,117.02,94.58
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,101.64,81.81
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,85.76,68.4
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,70.57,55.43
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,55.01,41.83
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,40.0,28.45
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,24.7,14.25
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,12.66,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,37.7,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,110.22,72.66
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,174.08,131.69
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,253.41,199.56
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,320.76,257.23
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,394.36,318.29
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,457.42,369.21
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,523.24,420.61
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,581.4,464.61
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,640.43,508.21
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,594.16,468.5
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,522.13,409.28
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,679.61,529.35
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,819.57,628.85
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,852.5,649.58
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,873.38,662.4
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,896.77,676.04
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,916.99,687.46
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,830.15,623.55
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,698.99,523.38
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,506.89,382.19
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,304.58,228.44
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,658.15,499.78
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,927.64,689.04
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,824.03,612.33
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,700.02,517.84
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,786.92,586.63
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,843.08,628.98
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,771.64,573.6
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,695.08,513.16
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,634.75,469.38
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,576.91,427.0
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,601.81,448.1
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,605.7,451.06
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,555.83,412.01
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,504.36,370.74
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,450.37,325.73
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,396.03,279.47
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,340.1,231.29
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,284.04,183.23
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,226.62,136.12
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,169.69,94.69
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,104.57,58.49
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,71.86,54.69
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,69.98,53.34
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,67.94,51.84
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,65.62,50.3
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,57.92,44.14
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,54.42,41.39
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,50.81,38.44
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,45.75,34.17
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,40.6,29.62
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,32.65,22.34
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.56,14.31
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.17,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,46.26,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,132.67,88.49
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,201.03,153.1
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,281.44,222.75
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,349.6,281.19
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,423.6,342.2
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,486.5,392.67
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,549.83,441.57
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,606.67,482.77
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,663.71,522.43
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,712.9,555.36
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,760.83,586.82
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,794.74,608.11
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,833.43,632.63
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,865.68,652.73
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,895.02,670.74
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,917.07,682.69
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,935.72,692.39
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,948.56,699.34
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,957.65,703.92
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,960.08,702.84
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,958.63,699.39
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,951.91,694.01
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,941.27,686.23
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,925.01,674.88
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,905.03,661.21
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,879.84,644.18
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,851.47,625.08
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,818.68,601.82
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,783.22,576.82
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,743.99,548.65
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,702.19,518.03
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,656.73,484.35
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,609.18,448.28
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,558.58,408.87
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,506.46,367.21
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,451.85,322.64
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,397.06,276.9
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,340.61,229.13
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,284.08,181.39
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,226.39,134.66
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,169.36,93.57
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,103.98,57.36
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,70.56,53.34
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,68.95,52.24
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,67.22,50.99
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,64.86,49.33
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,62.4,47.55
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,53.69,40.39
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,50.04,37.44
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,45.34,33.52
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,40.58,29.35
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,32.63,22.14
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,24.54,14.23
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,38.85,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,113.17,74.65
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,176.12,132.61
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,254.5,199.03
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,319.64,254.19
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,390.31,312.04
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,452.25,360.69
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,516.84,409.4
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,572.89,449.24
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,629.53,487.99
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,678.85,521.66
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,724.35,551.03
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,765.93,577.26
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,805.63,601.88
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,837.99,621.74
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,867.65,639.72
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,778.15,574.25
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,660.56,486.04
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,585.34,431.88
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,523.53,385.74
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,746.91,549.02
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,922.97,666.22
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,917.17,660.65
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,907.68,654.5
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,892.34,643.38
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,873.48,630.11
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,849.69,614.56
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,823.01,597.14
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,792.66,577.59
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,759.84,555.52
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,722.39,528.97
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,682.63,500.28
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,639.38,468.5
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,594.21,434.54
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,502.24,366.09
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,438.96,319.73
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,414.51,300.83
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,385.8,277.68
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,339.06,235.05
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,276.6,176.76
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,220.75,131.88
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,165.97,92.54
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,111.9,64.35
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,79.68,60.63
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,77.84,59.36
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,69.2,52.41
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,67.14,51.02
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,64.97,49.5
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,61.45,46.69
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,57.83,43.71
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,51.97,38.86
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,45.95,33.65
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,35.34,24.22
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,26.28,15.54
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,13.24,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,30.92,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,94.07,61.03
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,153.63,114.29
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,223.59,172.91
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,286.88,225.48
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,356.7,281.73
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,400.65,316.49
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,444.3,349.86
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,523.15,408.91
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,599.71,464.57
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,648.98,499.04
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,697.65,532.56
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,645.59,490.29
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,570.8,431.94
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,569.84,429.47
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,548.94,412.59
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,722.66,539.2
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,869.31,639.13
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,799.34,586.25
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,705.8,516.91
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,812.71,595.28
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,898.69,654.88
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,893.84,650.34
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,885.44,644.38
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,868.19,632.72
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,847.61,619.0
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,717.41,524.43
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,577.96,422.02
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,619.79,452.97
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,651.77,475.27
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,624.82,456.01
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,597.01,436.27
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,598.62,438.98
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,581.75,426.94
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,534.89,391.76
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,487.14,355.0
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,436.62,314.46
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,385.74,272.66
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,334.09,229.68
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,283.08,187.27
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,243.25,161.58
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,226.58,157.36
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,159.6,108.6
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,99.55,77.51
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,96.64,75.46
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,93.41,73.06
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,90.43,71.0
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,85.31,67.1
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,78.45,61.5
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,71.3,55.54
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,62.3,47.93
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,53.02,39.84
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,40.46,28.67
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,28.03,17.11
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,14.31,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,34.99,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,103.67,67.58
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,164.26,122.27
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,235.77,181.76
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,303.9,237.26
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,375.16,292.88
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,435.95,340.18
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,499.43,388.04
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,556.01,429.52
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,613.51,470.6
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,662.01,503.9
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,706.72,533.07
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,747.51,559.07
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,786.43,583.53
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,818.68,604.06
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,848.34,622.87
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,871.52,636.6
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,891.58,648.33
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,894.24,649.62
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,904.05,655.85
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,907.59,658.02
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,907.5,657.98
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,901.95,654.13
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,892.78,648.04
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,731.21,533.95
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,533.0,388.01
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,565.84,412.48
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,587.45,427.88
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,557.94,406.84
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,529.1,386.42
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,619.41,456.06
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,673.2,496.79
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,630.87,464.93
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,586.67,431.46
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,495.31,362.68
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,432.79,316.54
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,418.79,302.84
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,387.8,272.03
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,335.34,228.13
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,283.35,184.77
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,224.05,137.73
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,172.66,100.91
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,121.59,73.5
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,90.31,69.38
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,89.24,68.78
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,88.03,68.04
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,85.16,66.05
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,82.1,63.88
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,74.95,58.18
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,68.68,53.11
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,60.65,46.34
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,52.39,39.14
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,40.14,28.29
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,27.58,16.71
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,14.33,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,37.47,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,109.38,71.25
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,170.33,126.93
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,246.41,190.89
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,311.67,245.69
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,382.98,303.72
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,443.14,351.67
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,505.87,400.05
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,395.97,312.78
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,225.74,175.81
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,339.6,265.14
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,461.33,355.87
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,475.13,363.51
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,502.5,381.24
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,562.15,422.87
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,605.63,452.43
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,761.44,564.25
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,883.94,644.26
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,897.55,650.8
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,907.68,656.25
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,911.46,656.44
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,911.6,654.47
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,906.23,650.42
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,897.18,644.17
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,882.73,633.78
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,864.74,621.24
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,841.31,606.03
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,814.91,588.92
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,784.35,568.28
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,751.34,545.6
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,714.76,519.9
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,675.77,492.0
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,632.93,461.01
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,588.14,427.76
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,493.84,358.02
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,430.08,311.79
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,417.62,299.17
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,386.88,267.94
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,333.0,223.2
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,279.08,178.39
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,217.1,128.87
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,163.13,89.99
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,109.09,61.17
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,74.91,56.43
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,74.54,56.38
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,67.71,50.94
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,65.61,49.51
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,63.4,47.95
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,60.54,45.81
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,57.64,43.55
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,51.81,38.65
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,45.81,33.41
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,35.33,24.15
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,26.28,15.64
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,13.23,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,26.83,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,76.47,48.46
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,141.31,104.98
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,208.13,161.34
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,270.4,213.55
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,339.49,270.01
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,398.67,317.72
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,461.22,366.75
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,523.03,412.87
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,579.26,453.66
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,628.69,489.13
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,677.72,523.59
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,718.03,550.14
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,756.54,574.78
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,790.56,596.69
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,822.34,616.91
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,845.38,630.12
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,865.36,641.28
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,880.25,650.06
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,884.63,651.91
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,888.75,652.49
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,889.36,650.85
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,885.13,647.43
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,877.39,641.83
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,862.64,630.43
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,844.6,616.99
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,822.65,601.68
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,797.94,584.23
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,768.18,563.46
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,736.35,540.98
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,614.57,450.83
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,504.41,368.5
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,554.37,407.42
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,579.95,425.56
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,534.3,389.93
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,485.31,351.46
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,435.86,312.06
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,388.58,273.76
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,338.86,232.93
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,289.97,192.84
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,248.12,164.9
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,227.46,156.44
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,166.71,113.44
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,116.36,90.57
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,112.61,87.9
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,108.58,84.92
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,103.48,81.2
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,98.1,77.18
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,90.33,70.93
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,82.22,64.25
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,72.64,56.26
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,60.53,45.85
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,45.43,32.62
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,30.02,18.71
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,15.74,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
