Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,26.13,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,74.77,47.25
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,130.38,96.46
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,203.38,157.66
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,264.1,208.53
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,331.25,263.34
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,390.48,310.45
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,453.14,358.74
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,515.52,405.2
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,573.29,447.05
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,551.39,427.53
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,510.16,393.87
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,552.06,423.11
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,593.33,450.96
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,532.37,402.75
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,448.21,337.71
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,441.44,331.58
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,449.87,336.09
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,609.19,452.88
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,750.06,551.9
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,760.13,555.89
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,767.72,559.06
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,770.01,559.8
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,769.69,558.85
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,774.07,561.27
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,775.38,561.62
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,747.48,542.23
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,716.52,520.88
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,702.27,510.98
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,684.99,498.78
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,657.78,479.54
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,629.21,459.13
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,600.09,437.38
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,568.89,413.74
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,514.22,374.5
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,461.02,336.19
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,430.76,312.38
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,387.95,278.02
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,339.55,242.76
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,305.32,219.66
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,271.97,194.17
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,238.25,169.53
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,190.34,135.67
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,155.23,122.19
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,149.41,117.94
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,150.31,119.11
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,124.5,98.56
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,103.96,82.07
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,94.95,74.82
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,85.65,67.15
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,71.83,55.59
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.34,42.32
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,43.9,31.28
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,30.12,18.74
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,29.81,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,83.8,52.91
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,150.68,111.5
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,220.77,170.61
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,286.0,225.33
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,364.29,289.03
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,425.02,337.91
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,488.63,387.62
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,547.19,431.39
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,607.15,474.92
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,655.31,508.37
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,702.74,539.89
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,627.78,479.44
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,526.31,398.99
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,687.2,520.07
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,843.39,628.68
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,742.05,551.97
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,596.64,441.96
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,649.3,479.11
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,684.97,503.33
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,812.91,596.01
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,903.52,656.71
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,815.6,592.92
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,698.0,505.64
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,709.16,513.39
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,717.53,518.41
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,689.87,498.17
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,661.56,477.69
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,714.93,520.34
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,744.63,545.14
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,708.66,519.0
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,670.4,491.17
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,628.16,459.91
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,584.15,426.64
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,537.52,390.54
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,489.52,352.47
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,436.02,309.54
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,384.39,267.03
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,331.16,222.67
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,278.19,178.56
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,236.4,151.65
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,227.55,153.76
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,168.0,113.61
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,123.29,95.48
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,118.67,92.12
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,113.69,88.4
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,116.29,91.05
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,111.86,87.91
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,99.35,77.99
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,86.33,67.43
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,72.43,55.87
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,58.06,43.6
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,44.39,31.57
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,29.14,17.9
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,15.04,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,24.42,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,71.01,44.41
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,126.91,93.5
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,200.49,155.03
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,261.36,206.53
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,328.46,262.17
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,238.05,190.21
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,110.64,84.95
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,155.52,121.16
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,213.81,167.12
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,238.71,185.59
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,263.49,203.73
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,263.08,201.99
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,262.17,199.94
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,279.27,212.25
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,296.14,224.25
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,254.1,191.41
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,227.73,170.58
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,246.49,184.4
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,265.11,197.91
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,278.17,206.79
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,291.02,215.47
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,314.25,232.28
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,348.56,256.98
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,308.53,227.17
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,280.5,206.27
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,348.13,255.72
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,405.66,296.95
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,521.11,380.52
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,620.87,450.28
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,660.73,482.27
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,669.71,491.82
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,628.34,461.15
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,584.82,428.35
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,507.62,369.8
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,455.86,331.02
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,431.18,309.54
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,388.43,270.5
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,297.79,208.36
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,272.59,200.15
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,227.1,152.2
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,169.63,95.68
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,116.86,66.91
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,81.01,61.47
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,73.1,55.19
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,72.43,54.86
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,70.24,53.37
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,67.93,51.75
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,64.25,48.83
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,60.44,45.72
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,54.74,40.97
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,47.01,34.29
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.8,26.14
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,28.46,17.48
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,20.8,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,56.17,34.1
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,116.39,85.66
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,177.96,137.32
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,239.7,188.84
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,320.33,254.32
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,379.4,302.0
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,442.16,351.4
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,503.13,397.82
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,574.9,450.95
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,625.04,486.35
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,674.84,520.77
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,722.65,553.47
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,769.83,584.19
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,799.32,603.16
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,830.67,623.56
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,857.93,640.08
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,882.45,654.71
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,896.95,663.27
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,896.57,661.92
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,902.09,663.42
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,904.11,662.64
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,899.34,658.48
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,890.92,652.04
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,878.61,642.13
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,862.74,629.98
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,839.6,613.85
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,813.53,595.95
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,783.36,574.13
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,750.81,550.28
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,714.38,523.74
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,675.61,495.11
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,633.41,463.5
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,589.31,429.85
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,541.9,392.95
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,493.09,354.11
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,441.99,312.73
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,390.26,269.95
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,337.18,225.56
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,277.53,176.37
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,222.96,132.6
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,169.48,93.97
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,116.1,65.05
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,79.21,59.45
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,77.72,58.61
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,69.42,52.11
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,67.41,50.78
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,65.3,49.32
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,61.51,46.41
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,57.55,43.28
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,52.1,38.74
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,46.51,33.88
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,36.47,25.04
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,27.81,16.98
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,14.0,0.07
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,28.54,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,81.03,50.65
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,147.13,108.69
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,216.72,167.35
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,283.12,223.02
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,362.79,287.89
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,424.49,337.61
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,489.17,388.25
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,549.31,433.4
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,611.24,478.59
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,660.26,512.87
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,705.55,542.93
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,749.26,571.11
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,791.5,597.82
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,823.57,618.18
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,852.98,636.67
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,867.27,643.77
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,887.89,655.3
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,901.35,661.75
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,911.31,665.97
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,915.34,666.38
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,915.74,664.53
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,909.74,659.94
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,900.06,653.08
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,885.41,643.05
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,867.21,630.76
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,843.99,615.19
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,817.79,597.67
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,787.83,576.43
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,755.42,553.2
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,718.7,526.65
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,679.6,497.96
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,636.99,466.33
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,592.4,432.53
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,544.54,395.33
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,495.25,356.12
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,443.66,314.37
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,391.89,271.58
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,338.76,227.05
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,279.11,177.77
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,224.33,133.68
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,170.51,94.63
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,116.98,65.41
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,79.25,59.49
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,77.75,58.51
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,69.43,51.9
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,67.42,50.57
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,65.31,49.12
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,61.86,46.51
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,58.3,43.71
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,52.87,39.31
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,47.32,34.57
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,37.19,25.65
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.54,17.61
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.38,0.62
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,33.13,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,98.92,62.68
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,160.64,118.82
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,233.32,180.03
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,308.04,242.44
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,388.63,308.13
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,450.05,357.54
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,514.11,407.4
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,573.26,451.42
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,631.84,493.69
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,679.95,526.26
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,727.0,556.78
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,769.27,583.36
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,802.17,603.04
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,833.65,622.57
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,862.35,640.07
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,885.53,652.78
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,905.55,663.37
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,918.25,668.85
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,927.33,672.05
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,931.28,672.33
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,931.47,670.32
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,924.7,664.98
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,914.17,657.36
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,899.44,645.84
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,881.05,632.1
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,857.08,615.83
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,829.98,597.58
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,798.92,576.76
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,765.26,554.21
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,727.51,527.41
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,687.26,498.2
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,643.39,465.18
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,597.45,430.07
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,549.02,393.08
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,498.98,353.93
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,446.3,311.96
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,392.76,268.27
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,337.46,222.97
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,281.95,177.25
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,225.69,132.07
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,169.99,91.73
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,114.83,61.76
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,65.01,47.63
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,63.56,46.67
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,62.0,45.58
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,59.86,44.1
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,57.63,42.52
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,54.42,40.09
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,46.96,34.01
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,42.93,30.76
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,38.85,27.3
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,32.1,21.3
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,25.25,14.9
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,12.42,0.04
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,31.42,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,94.61,59.55
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,155.31,114.63
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,226.71,174.53
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,174.05,136.11
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,87.8,66.42
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,291.38,232.55
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,493.23,389.8
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,549.81,430.48
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,607.39,471.26
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,656.69,505.46
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,705.3,537.77
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,744.57,561.31
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,785.61,585.55
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,818.27,604.79
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,848.35,622.09
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,872.96,634.85
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,884.43,639.02
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,898.25,643.76
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,908.62,646.13
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,913.54,645.01
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,914.88,641.66
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,909.84,637.92
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,901.1,632.06
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,885.54,620.85
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,866.42,607.61
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,843.73,594.68
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,818.1,579.75
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,788.43,562.03
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,756.35,541.91
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,720.37,517.56
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,682.01,491.0
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,640.01,461.26
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,595.94,429.19
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,548.41,393.5
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,499.46,355.7
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,448.23,315.19
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,396.51,273.24
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,337.6,225.23
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,283.02,180.2
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,228.09,136.38
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,174.24,97.43
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,120.46,67.79
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,81.13,61.2
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,73.51,55.23
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,73.16,55.16
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,70.63,53.4
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,67.94,51.49
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,65.3,49.46
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,62.64,47.34
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,56.64,42.48
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,48.43,35.52
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.87,27.1
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,29.18,18.2
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.73,1.43
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,24.77,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,70.82,43.29
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,124.58,91.32
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,195.25,150.05
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,258.78,202.82
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,330.78,261.27
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,335.12,265.06
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,316.28,249.8
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,340.68,267.49
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,348.8,272.17
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,428.19,331.82
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,497.28,382.2
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,525.52,399.85
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,551.71,415.9
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,692.66,518.83
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,827.61,610.44
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,764.33,561.83
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,675.03,494.51
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,717.23,524.48
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,772.03,561.24
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,732.55,532.47
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,703.86,511.24
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,810.42,589.71
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,880.17,638.38
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,790.37,574.04
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,674.83,489.51
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,757.97,553.47
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,802.73,588.01
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,669.7,490.82
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,529.05,386.4
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,529.16,387.33
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,526.95,385.74
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,571.32,420.59
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,587.11,432.3
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,503.13,368.59
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,445.61,325.81
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,429.15,310.29
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,388.34,272.44
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,334.72,227.32
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,281.22,182.27
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,226.32,137.55
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,172.02,97.33
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,119.08,67.41
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,79.65,60.53
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,70.99,53.63
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,69.3,52.45
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,66.96,50.81
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,64.48,49.04
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,60.67,46.0
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,56.71,42.75
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,51.64,38.52
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,46.45,34.01
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,38.01,26.51
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.85,17.22
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,14.01,1.36
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,30.58,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,91.78,57.05
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,151.39,111.53
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,221.02,169.84
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,288.54,226.04
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,359.77,283.81
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,420.3,331.3
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,483.75,379.32
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,541.14,421.5
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,599.84,463.4
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,561.68,430.77
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,499.19,380.68
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,535.79,405.71
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,571.25,428.86
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,546.04,407.45
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,499.5,371.49
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,518.12,383.09
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,535.56,393.35
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,736.69,538.48
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,896.71,643.73
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,798.72,573.06
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,667.26,477.4
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,796.86,571.67
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,890.01,633.61
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,876.62,623.02
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,859.71,611.32
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,837.32,597.38
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,811.96,581.52
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,782.45,561.77
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,750.5,540.05
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,653.21,468.97
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,566.25,404.95
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,588.58,424.15
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,591.54,426.87
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,510.22,366.65
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,455.52,326.78
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,403.67,289.92
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,352.74,254.09
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,328.43,228.0
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,284.13,182.08
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,216.01,142.37
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,216.41,157.91
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,193.01,137.6
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,156.61,121.68
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,114.77,88.5
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,76.71,57.83
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,74.39,56.29
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,71.91,54.58
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,68.41,51.96
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,64.79,49.16
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,57.06,42.84
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,50.45,37.23
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.63,28.58
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,30.64,19.43
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.48,2.3
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,29.4,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,88.75,54.74
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,149.49,110.41
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,220.29,170.06
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,284.09,223.4
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,360.99,285.37
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,422.17,333.62
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,486.35,382.41
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,543.24,424.09
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,601.35,465.26
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,650.16,498.1
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,695.42,526.76
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,737.7,552.32
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,778.32,576.14
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,811.02,594.14
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,841.16,610.15
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,864.8,622.16
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,875.23,625.65
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,889.12,633.32
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,899.6,638.88
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,904.26,640.11
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,905.33,639.24
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,900.94,636.36
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,892.89,631.3
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,879.05,621.41
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,861.7,609.42
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,838.91,595.24
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,813.17,579.15
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,783.71,560.59
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,751.87,539.94
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,632.32,453.41
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,518.99,370.76
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,508.25,364.1
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,495.3,355.04
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,458.73,329.09
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,423.78,304.18
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,392.81,281.87
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,362.37,259.63
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,331.74,228.6
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,285.95,181.26
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,237.12,151.87
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,233.73,160.6
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,156.56,100.45
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,72.73,53.86
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,71.34,53.0
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,69.81,51.96
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,61.92,45.79
