Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,59.89,44.39
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,56.23,41.6
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,52.42,38.59
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,47.91,34.96
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,43.32,31.08
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,35.57,24.24
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.64,16.92
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.62,1.5
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,30.85,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,92.17,56.21
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,152.68,112.2
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,223.16,171.57
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,292.08,229.37
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,364.83,288.89
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,425.69,337.26
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,489.49,386.19
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,546.04,428.07
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,603.67,469.42
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,651.81,502.45
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,696.59,531.37
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,738.81,557.93
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,779.31,582.86
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,811.61,601.84
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,841.36,618.95
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,758.08,557.17
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,646.55,472.71
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,791.49,578.4
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,900.56,651.65
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,905.77,652.35
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,907.37,651.6
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,902.59,648.16
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,894.15,642.49
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,882.16,633.6
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,866.57,622.45
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,843.7,607.6
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,817.81,590.77
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,788.1,571.37
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,755.89,550.09
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,719.72,524.33
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,681.11,496.38
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,639.11,465.59
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,594.94,432.47
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,547.22,395.71
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,497.99,356.87
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,446.66,315.63
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,395.59,273.71
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,342.36,229.42
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,282.67,180.3
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,241.75,156.15
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,234.74,161.68
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,160.01,103.42
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,80.32,60.07
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,105.06,80.44
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,140.49,109.39
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,102.74,79.26
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,67.15,50.39
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,63.79,47.9
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,60.32,45.21
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,55.02,40.86
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,49.59,36.19
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.59,26.63
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,29.26,18.14
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.75,2.22
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,32.36,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,95.49,57.68
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,158.03,116.29
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,230.54,177.9
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,302.28,238.31
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,378.34,300.81
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,439.2,349.47
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,502.8,398.47
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,560.72,441.63
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,617.98,482.99
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,666.06,515.6
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,713.18,546.04
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,663.65,505.5
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,584.79,442.74
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,732.22,550.36
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,848.54,627.46
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,871.74,639.47
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,891.86,650.08
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,906.13,658.19
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,916.85,664.09
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,920.63,664.58
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,920.71,662.83
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,915.71,659.25
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,906.94,653.37
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,815.29,588.35
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,701.17,503.4
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,776.37,561.71
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,821.55,595.66
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,791.8,574.56
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,759.6,552.09
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,723.44,526.4
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,684.85,498.54
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,642.26,467.43
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,597.6,434.05
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,550.0,397.46
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,500.9,358.79
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,429.2,305.42
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,390.6,278.45
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,340.22,242.66
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,291.99,209.64
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,242.04,159.42
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,170.52,92.84
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,115.93,61.87
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,72.14,53.45
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,71.65,53.28
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,71.14,53.07
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,63.15,46.81
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,61.18,45.47
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,59.28,44.14
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,57.42,42.79
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,52.37,38.72
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,47.21,34.35
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.56,25.9
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,29.28,18.26
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.75,2.4
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,31.93,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,94.31,56.31
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,157.13,115.07
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,233.23,178.73
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,212.96,166.62
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,181.97,143.04
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,339.27,269.44
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,507.17,398.92
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,416.63,326.48
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,266.37,206.66
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,376.92,292.35
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,496.4,380.8
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,506.75,385.09
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,497.55,375.92
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,606.47,455.73
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,720.89,536.39
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,708.91,523.47
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,678.61,499.08
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,817.31,600.41
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,917.86,667.31
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,873.34,635.83
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,797.59,578.8
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,775.7,563.31
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,743.59,540.72
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,733.84,533.83
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,722.08,525.45
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,728.01,529.5
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,730.77,531.23
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,686.96,500.39
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,643.91,470.06
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,633.78,463.26
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,617.99,452.09
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,612.67,450.42
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,590.91,435.24
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,528.39,386.75
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,479.95,349.51
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,383.68,279.91
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,316.92,233.18
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,318.58,229.83
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,306.99,213.42
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,260.87,175.48
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,211.22,137.03
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,184.44,128.27
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,180.46,142.05
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,164.63,129.78
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,155.17,122.6
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,133.18,105.3
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,112.18,88.54
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,99.39,78.36
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,86.07,67.51
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,72.78,56.43
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,59.04,44.68
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,45.13,32.44
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,30.87,19.67
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,15.87,3.17
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,12.28,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,28.05,13.39
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,71.07,50.6
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,111.74,84.97
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,153.28,119.88
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,198.35,157.12
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,277.5,221.33
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,354.19,282.38
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,364.3,288.41
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,354.79,279.14
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,300.14,234.74
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,224.6,173.43
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,265.55,204.63
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,306.83,235.3
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,361.88,276.65
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,417.38,317.64
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,422.38,320.12
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,426.58,322.23
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,504.23,379.11
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,565.17,422.81
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,510.48,380.78
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,441.55,328.82
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,271.65,203.54
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,104.45,75.83
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,114.65,83.87
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,124.74,91.63
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,217.5,162.42
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,308.98,230.52
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,272.85,203.04
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,237.32,176.25
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,214.61,159.32
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,192.25,142.54
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,246.5,183.37
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,294.67,219.04
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,223.36,165.98
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,149.12,110.05
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,97.84,70.85
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,45.88,30.52
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,106.62,78.1
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,163.2,122.05
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,132.75,98.81
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,102.71,75.81
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,96.59,71.24
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,90.51,69.82
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,77.2,59.04
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,63.1,47.49
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,55.14,41.1
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,47.2,34.62
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,40.11,28.71
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,33.04,22.74
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,26.4,17.09
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,19.77,11.36
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,13.98,6.27
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,8.21,1.15
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.1,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,19.68,7.74
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,51.47,35.35
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,82.47,61.54
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,125.95,97.7
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,164.81,129.68
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,312.18,248.65
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,466.32,368.56
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,448.59,352.36
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,410.6,321.04
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,545.28,423.32
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,686.29,524.91
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,727.98,550.8
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,772.22,578.84
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,597.37,450.99
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,356.79,268.23
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,639.58,481.97
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,873.53,641.8
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,801.45,587.13
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,685.44,500.49
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,677.95,493.95
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,668.5,485.45
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,702.0,509.35
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,733.05,531.11
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,810.25,588.75
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,851.72,619.14
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,783.96,569.54
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,700.31,507.34
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,709.64,513.36
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,713.37,514.86
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,656.49,475.07
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,604.17,438.27
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,502.66,365.75
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,421.39,306.99
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,464.86,338.54
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,493.78,356.78
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,448.9,320.93
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,392.57,273.87
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,339.89,234.87
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,317.6,221.27
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,265.27,178.9
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,214.68,139.35
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,148.59,92.15
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,76.79,57.66
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,104.86,80.89
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,136.66,107.04
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,127.42,100.03
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,122.66,96.68
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,107.56,84.69
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,91.96,72.06
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,76.74,59.48
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,61.12,46.23
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,46.49,33.52
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,30.4,19.31
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,15.75,3.3
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,8.96,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,17.48,6.09
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,40.6,26.82
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,68.53,50.37
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,97.48,74.54
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,127.58,99.3
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,308.91,245.16
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,494.69,386.62
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,430.72,334.38
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,324.04,250.03
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,516.57,396.89
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,705.55,529.9
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,747.23,554.48
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,787.15,578.93
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,811.16,591.68
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,840.24,607.79
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,816.36,589.34
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,758.61,545.32
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,845.32,606.85
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,907.32,645.36
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,911.78,645.91
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,912.56,644.81
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,907.79,641.17
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,899.3,635.35
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,824.2,583.31
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,724.16,510.97
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,711.92,503.36
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,697.69,493.72
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,694.7,490.73
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,688.15,485.23
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,693.86,492.91
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,680.52,486.75
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,638.51,456.93
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,594.53,425.11
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,527.2,375.29
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,475.95,337.6
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,442.7,312.26
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,405.74,283.18
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,359.61,246.97
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,311.81,209.08
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,263.94,176.82
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,237.15,162.52
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,200.02,139.52
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,178.96,138.05
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,165.98,128.34
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,152.48,118.12
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,136.89,106.31
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,115.71,89.78
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,102.25,79.29
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,88.2,68.06
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,74.11,56.66
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,59.52,44.49
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,45.04,32.02
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,30.82,19.48
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,15.94,3.39
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,22.41,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,63.19,34.03
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,120.24,86.98
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,191.85,146.59
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,251.23,196.28
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,316.65,249.61
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,376.03,296.38
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,439.01,344.06
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,494.35,383.47
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,558.08,427.03
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,608.49,459.92
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,658.69,491.21
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,701.81,516.08
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,743.57,538.67
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,778.28,556.55
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,810.82,572.09
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,471.85,343.57
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,81.14,55.96
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,336.44,245.77
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,579.43,409.26
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,566.57,396.73
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,552.66,386.13
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,600.88,419.21
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,646.88,449.91
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,639.33,445.28
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,630.52,440.23
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,738.61,517.73
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,810.82,569.23
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,700.04,492.38
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,588.24,414.2
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,644.89,458.74
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,674.43,482.46
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,633.48,453.57
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,590.82,423.16
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,515.92,368.89
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,458.37,327.64
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,285.91,206.24
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,126.26,90.69
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,130.64,94.56
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,134.77,98.06
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,85.17,60.56
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,33.22,20.49
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,30.28,18.31
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,27.34,17.05
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,18.2,9.52
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.08,1.95
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,8.66,1.64
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,8.24,1.32
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.0,0.3
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,5.76,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.52,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,29.2,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,86.06,47.01
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,148.32,108.15
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,218.33,167.67
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,285.92,224.53
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,357.05,282.73
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,418.17,331.16
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,482.33,380.04
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,539.09,420.82
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,597.02,460.81
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,646.16,493.9
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,692.02,522.92
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,733.11,548.13
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,772.36,571.65
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,806.27,592.44
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,837.68,611.45
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,689.81,506.0
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,495.78,362.89
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,716.48,524.7
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,895.96,644.78
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,909.84,650.29
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,908.54,647.71
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,904.85,645.59
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,897.52,641.22
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,792.55,567.34
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,674.03,481.17
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,761.37,547.2
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,809.49,583.68
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,788.09,567.94
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,753.58,542.97
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,717.66,518.19
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,679.64,491.45
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,637.13,460.86
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,593.72,428.95
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,548.41,394.86
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,502.07,359.14
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,417.51,297.91
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,369.05,265.16
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,341.45,238.47
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,294.31,192.77
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,242.2,151.13
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,191.83,113.99
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,141.42,84.05
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,97.41,74.2
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,95.78,73.19
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,93.94,71.96
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,91.03,70.01
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,86.36,66.56
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,79.61,61.17
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,72.56,55.44
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,64.34,48.78
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,55.87,41.65
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,43.8,31.13
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,31.37,20.02
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,15.85,3.43
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,26.29,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,78.99,41.78
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,140.19,101.32
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,208.17,158.04
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,271.22,209.96
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,346.61,269.78
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,407.99,318.21
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,472.52,367.56
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,529.48,409.36
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,587.62,450.83
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,636.96,484.38
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,685.8,516.64
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,728.18,543.33
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,765.08,565.96
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,682.41,504.53
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,570.87,421.01
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,729.26,535.72
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,878.07,634.26
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,893.69,642.35
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,905.94,649.52
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,911.85,651.42
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,901.85,643.28
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,897.75,640.48
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,890.06,635.42
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,877.52,626.07
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,861.5,614.6
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,840.03,600.91
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,815.61,585.33
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,787.19,565.91
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,756.4,544.35
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,721.01,519.83
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,683.34,493.25
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,642.18,463.64
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,599.07,431.91
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,552.75,397.05
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,505.03,360.17
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,454.98,320.59
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,403.49,278.77
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,345.14,231.67
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,290.86,187.02
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,236.18,142.74
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,182.44,102.68
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,128.55,70.76
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,80.2,59.98
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,72.08,53.62
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,71.06,52.99
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,68.82,51.48
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,66.43,49.82
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,63.43,47.49
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,60.34,45.03
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,54.64,40.45
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,48.77,35.52
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,38.31,26.42
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,29.33,18.26
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.77,2.77
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,31.22,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,90.73,47.19
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,156.17,113.11
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,232.54,176.95
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,299.08,231.9
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,372.31,290.15
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,434.53,338.68
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,499.73,387.67
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,557.33,429.47
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,615.97,470.72
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,663.0,502.18
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,711.78,533.11
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,754.69,559.8
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,795.83,584.98
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,829.36,604.0
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,851.17,615.21
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,875.05,628.29
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,895.84,639.32
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,910.66,647.9
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,921.96,654.39
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,926.83,655.62
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,928.02,654.68
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,923.21,651.44
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,914.66,645.98
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,899.25,635.38
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,880.23,622.56
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,857.91,608.57
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,832.5,592.59
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,802.43,572.64
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,769.91,550.96
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,733.47,525.95
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,694.64,498.78
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,651.88,468.28
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,607.13,435.59
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,559.4,399.89
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,510.19,362.08
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,458.77,321.58
