Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,406.62,279.44
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,352.81,235.76
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,292.56,186.91
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,236.84,142.06
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,182.27,101.54
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,127.92,69.35
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,78.4,58.26
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,78.55,58.64
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,71.75,53.32
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,69.53,51.83
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,67.17,50.2
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,63.8,47.69
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,60.31,45.01
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,55.01,40.76
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,49.57,36.19
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,38.65,26.7
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,29.31,18.24
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.76,2.75
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,18.18,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,47.9,22.02
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,111.5,80.17
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,175.79,133.99
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,249.36,195.04
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,323.41,255.64
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,384.42,304.49
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,449.35,354.83
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,432.4,339.49
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,388.73,303.3
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,444.62,344.77
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,502.19,386.22
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,636.1,485.78
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,767.94,578.54
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,802.3,598.98
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,834.25,618.13
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,860.35,633.17
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,883.59,646.25
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,898.98,655.23
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,899.56,654.49
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,905.98,656.74
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,908.87,656.72
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,904.5,653.18
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,896.5,647.4
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,882.61,636.76
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,865.21,623.93
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,843.33,609.27
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,818.5,592.75
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,789.15,572.01
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,757.55,549.29
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,722.55,524.4
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,685.25,497.47
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,643.89,467.31
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,600.73,435.15
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,554.57,399.79
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,507.0,362.52
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,454.49,320.91
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,402.22,278.44
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,348.48,234.61
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,294.95,190.58
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,241.26,147.27
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,189.02,108.44
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,158.06,99.82
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,163.52,126.5
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,120.26,92.29
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,80.3,60.27
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,78.15,58.91
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,75.88,57.39
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,72.92,55.27
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,68.03,51.44
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,61.02,45.69
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,53.83,39.58
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,43.4,30.51
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,33.23,21.31
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,17.05,3.96
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.85,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.64,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.51,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.39,0.36
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.1,3.47
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,14.81,6.55
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,21.02,11.63
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,27.24,16.64
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,54.29,38.45
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,82.24,60.62
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,129.84,98.15
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,178.64,135.87
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,196.23,148.77
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,213.89,161.62
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,275.05,207.53
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,323.69,243.14
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,475.41,356.61
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,628.98,466.77
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,688.6,509.21
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,761.7,560.34
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,843.91,619.54
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,898.57,655.51
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,894.65,651.39
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,887.14,645.3
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,872.96,633.83
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,855.37,620.27
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,833.81,605.19
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,809.37,588.27
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,780.93,567.76
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,750.26,545.14
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,715.14,519.88
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,677.82,492.7
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,637.92,462.26
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,595.91,429.82
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,549.96,394.83
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,501.89,357.47
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,450.86,317.06
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,399.1,275.12
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,345.9,231.93
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,292.85,188.47
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,238.59,144.68
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,185.08,104.72
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,132.74,73.5
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,76.16,56.22
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,74.53,55.14
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,72.71,53.88
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,70.57,52.47
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,68.31,50.93
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,64.34,47.94
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,60.18,44.71
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,54.9,40.4
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,49.48,35.79
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.92,26.67
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,29.97,18.57
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.12,2.77
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.63
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,46.47,30.92
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,77.14,56.88
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,123.18,95.21
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,165.75,130.52
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,198.35,156.96
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,230.93,182.69
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,351.18,278.99
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,487.41,384.55
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,570.99,447.46
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,669.26,519.5
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,644.46,496.13
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,600.12,459.02
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,723.59,549.84
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,824.45,619.8
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,851.89,635.63
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,876.6,649.85
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,893.33,658.33
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,906.7,664.58
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,855.64,625.43
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,787.13,571.54
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,855.91,621.69
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,896.38,647.83
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,841.55,606.54
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,765.51,548.23
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,805.41,580.38
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,819.49,592.75
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,792.74,573.52
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,763.34,552.49
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,708.32,509.77
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,651.75,466.6
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,637.42,458.18
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,606.75,436.61
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,559.79,400.94
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,511.31,363.28
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,441.83,311.5
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,401.98,282.87
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,362.69,253.22
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,324.24,224.02
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,263.54,170.49
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,189.6,107.41
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,136.38,75.58
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,78.09,57.54
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,77.41,57.23
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,76.64,56.83
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,83.89,63.07
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,90.12,68.53
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,82.92,62.99
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,75.38,57.06
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,65.67,49.26
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,55.6,40.88
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,43.94,30.81
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,32.45,20.56
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,16.66,3.54
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,21.02,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,59.31,24.49
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,129.3,93.2
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,199.31,152.65
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,267.24,210.08
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,349.71,278.04
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,412.66,328.86
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,478.99,380.6
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,540.76,427.65
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,604.68,475.01
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,654.02,509.95
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,700.17,540.72
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,745.45,570.31
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,789.41,598.51
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,743.53,561.34
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,655.04,491.73
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,791.18,591.12
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,890.96,657.17
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,905.66,663.93
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,916.87,668.91
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,857.29,625.18
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,766.71,555.78
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,748.46,542.56
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,739.53,535.17
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,753.33,543.34
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,769.71,552.94
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,761.81,546.87
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,751.28,539.15
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,713.34,512.01
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,677.07,485.97
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,621.44,446.45
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,569.27,409.16
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,557.35,400.39
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,541.45,388.22
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,525.77,376.48
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,507.26,361.65
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,461.41,325.85
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,406.58,280.31
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,352.82,236.35
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,298.89,191.83
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,236.72,141.82
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,181.81,100.52
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,126.92,67.29
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,73.9,54.42
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,72.87,53.81
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,71.75,53.11
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,63.74,46.88
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,61.81,45.59
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,59.28,43.76
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,56.71,41.83
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,51.62,37.67
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,46.41,33.23
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,38.78,26.55
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,29.33,18.03
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.77,2.39
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,18.88,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,53.65,20.2
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,123.24,88.44
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,191.95,146.43
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,259.7,203.51
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,342.01,271.26
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,404.76,321.98
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,470.92,373.75
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,531.15,419.68
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,593.31,465.81
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,644.04,502.09
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,694.31,536.57
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,734.12,562.59
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,775.53,589.46
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,809.89,610.63
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,841.75,629.86
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,867.29,644.58
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,879.76,650.34
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,894.94,658.08
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,906.72,663.54
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,913.09,665.46
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,915.85,665.1
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,912.22,662.0
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,904.88,656.58
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,892.56,646.6
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,876.65,634.38
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,854.72,619.57
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,829.68,602.72
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,800.28,581.72
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,768.35,559.06
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,732.8,533.79
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,694.78,506.11
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,652.84,474.25
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,608.88,440.37
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,561.45,404.94
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,512.49,367.3
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,461.25,326.2
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,409.79,284.03
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,350.98,235.83
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,296.17,190.24
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,241.81,146.25
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,188.95,106.72
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,135.14,74.07
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,83.31,61.77
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,75.6,55.92
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,76.0,56.59
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,73.98,55.28
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,71.85,53.86
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,69.05,51.85
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,66.21,49.73
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,58.42,43.44
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,51.84,37.92
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,42.04,29.37
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,32.09,20.34
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.23,3.08
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,16.03,1.85
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,51.5,34.4
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,93.65,69.65
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,133.74,103.31
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,176.67,138.94
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,215.32,170.34
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,255.09,201.87
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,427.69,339.03
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,604.85,473.99
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,653.09,507.54
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,703.11,541.13
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,747.08,569.77
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,789.63,597.0
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,814.67,611.44
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,845.09,629.59
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,869.34,643.34
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,890.54,654.99
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,905.85,662.4
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,917.66,667.52
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,923.01,668.7
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,924.68,667.59
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,920.31,663.74
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,912.19,657.56
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,896.35,645.32
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,876.85,630.83
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,854.96,616.17
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,829.97,599.48
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,799.84,578.13
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,767.31,555.23
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,731.26,529.72
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,692.81,501.97
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,650.99,471.25
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,607.28,438.53
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,560.09,402.59
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,511.44,364.66
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,460.2,323.96
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,408.46,281.93
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,350.5,235.07
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,296.44,190.56
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,242.07,146.58
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,189.15,106.96
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,135.87,74.56
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,84.57,62.77
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,75.59,55.78
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,75.36,55.82
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,73.32,54.5
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,71.16,53.07
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,67.65,50.48
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,64.01,47.7
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,58.07,42.95
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,49.8,36.05
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,40.33,27.81
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,30.69,19.1
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.5,2.48
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,17.72,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,50.41,15.16
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,113.52,80.61
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,190.63,145.14
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,258.87,202.1
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,336.58,265.5
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,261.41,206.59
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,154.04,118.94
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,377.07,298.1
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,598.73,467.2
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,649.95,502.5
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,697.68,534.31
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,742.72,563.67
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,786.46,591.71
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,820.5,612.18
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,851.96,630.72
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,868.44,638.97
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,891.17,651.51
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,906.36,660.03
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,918.06,666.34
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,923.3,667.42
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,924.9,666.25
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,920.97,661.27
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,913.3,654.01
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,899.66,643.35
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,882.39,630.48
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,860.41,615.96
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,835.27,599.4
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,805.31,579.65
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,772.8,558.16
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,737.03,533.32
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,698.79,505.86
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,656.21,473.83
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,611.6,439.8
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,563.86,403.87
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,514.58,365.8
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,439.4,310.25
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,396.57,280.24
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,358.16,245.86
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,297.71,190.84
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,249.76,162.3
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,249.03,173.37
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,170.75,109.13
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,81.53,60.29
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,72.47,53.26
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,72.39,53.4
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,70.19,51.95
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,67.86,50.36
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,64.89,48.2
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,61.85,45.9
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,56.61,41.74
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,49.21,35.56
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,40.03,27.56
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,30.72,19.11
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.51,2.29
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.83,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,13.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,42.2,27.2
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,70.23,50.97
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,103.86,79.07
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,139.11,108.24
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,182.95,143.64
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,218.91,172.02
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,340.91,268.93
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,478.8,374.42
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,345.99,269.3
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,173.52,131.3
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,243.21,184.84
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,302.76,229.14
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,257.06,193.17
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,200.43,149.14
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,367.67,275.18
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,542.3,400.1
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,543.21,397.83
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,542.77,395.43
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,752.44,547.66
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,915.22,656.57
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,911.16,652.17
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,903.45,646.64
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,887.94,634.84
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,868.91,620.93
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,847.32,606.49
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,822.75,590.14
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,792.77,569.28
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,760.59,546.64
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,725.48,522.07
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,688.12,495.51
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,646.48,465.43
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,605.82,435.29
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,558.65,399.86
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,510.17,362.6
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,458.84,322.42
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,406.82,280.68
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,353.56,237.22
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,300.44,193.57
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,253.23,164.76
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,250.85,173.25
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,174.51,112.08
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,84.96,62.98
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,107.19,81.11
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,135.71,104.2
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,124.97,96.17
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,113.77,87.68
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,102.19,78.73
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,90.14,69.2
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,76.02,57.82
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,62.77,46.82
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,47.51,33.72
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,32.01,20.12
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,16.58,2.59
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.0,5.31
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,23.1,13.11
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,35.14,23.18
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,47.34,33.25
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,61.39,44.65
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,75.41,55.81
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,159.97,123.94
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,243.62,189.5
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,243.12,187.46
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,241.02,184.26
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,233.44,177.23
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,212.65,160.2
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,236.38,177.5
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,260.1,194.5
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,256.1,190.51
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,252.14,186.67
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,335.57,248.17
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,404.98,298.14
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,416.4,305.24
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,427.42,312.19
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,403.79,294.51
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,380.41,277.11
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,517.7,375.71
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,636.38,457.66
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,749.21,540.9
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,824.76,596.49
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,795.64,575.43
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,764.12,552.43
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,728.72,527.5
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,691.12,500.63
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,600.23,433.25
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,520.89,374.42
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,498.23,358.19
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,473.01,339.4
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,450.88,320.97
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,411.88,287.05
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,335.23,233.35
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,302.19,215.57
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,261.7,175.93
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,204.25,122.81
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,154.6,92.15
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,107.55,81.45
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,108.07,82.2
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,109.45,83.62
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,105.03,80.53
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,100.37,77.2
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,95.83,73.89
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,92.96,71.85
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,81.01,62.22
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,68.77,52.01
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,52.2,37.75
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,34.9,22.53
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,18.16,3.09
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.9,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,19.62,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,77.46,53.56
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,140.42,106.25
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,204.49,159.73
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,277.84,220.3
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,350.05,278.59
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,416.83,331.3
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,392.33,310.58
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,370.95,291.4
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,513.61,402.39
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,663.38,514.6
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,711.42,547.72
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,758.66,579.56
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,795.55,602.98
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,830.29,624.69
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,858.58,640.63
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,878.22,650.49
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,895.8,661.27
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,910.08,669.88
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,918.1,673.16
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,922.54,674.15
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,920.13,670.19
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,914.04,663.93
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,898.59,651.76
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,879.59,637.39
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,858.22,622.65
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,833.79,605.92
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,804.65,585.46
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,773.16,563.08
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,737.17,537.15
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,699.1,509.39
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,657.43,477.62
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,614.12,444.22
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,567.51,408.79
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,519.82,371.78
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,469.81,332.23
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,419.17,291.33
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,361.38,245.19
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,308.16,201.93
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,255.12,159.34
