Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,203.74,120.84
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,152.05,88.77
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,102.92,77.48
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,99.54,75.24
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,99.53,75.68
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,95.46,72.82
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,91.4,69.93
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,86.3,66.11
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,81.02,62.03
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,71.98,54.63
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,63.45,47.38
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,49.64,35.46
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,35.93,23.21
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,18.67,2.89
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,13.59,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,35.56,1.35
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,103.06,72.22
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,177.87,135.23
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,247.96,194.21
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,328.24,260.66
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,390.6,311.45
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,463.91,369.04
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,424.39,335.87
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,347.69,273.2
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,524.25,411.06
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,697.73,540.18
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,739.03,565.58
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,782.61,592.69
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,724.88,546.63
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,638.83,478.3
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,781.24,582.47
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,887.95,654.33
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,903.4,663.07
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,915.41,670.03
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,921.52,671.74
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,924.03,671.18
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,920.57,666.51
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,913.38,659.53
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,826.89,596.65
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,715.07,512.53
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,793.78,573.23
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,839.42,607.08
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,810.2,585.96
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,778.24,563.41
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,741.8,538.09
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,702.88,509.82
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,660.26,478.59
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,615.54,445.18
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,567.33,408.48
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,517.54,369.67
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,465.3,328.05
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,412.17,284.72
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,349.14,239.53
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,324.04,225.58
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,264.24,171.37
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,185.28,102.42
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,129.98,68.0
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,76.41,56.22
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,72.24,53.09
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,72.45,53.47
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,64.38,47.22
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,62.48,45.96
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,60.66,44.72
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,58.9,43.47
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,53.54,39.09
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,48.04,34.41
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.88,25.62
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,29.25,17.74
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.75,0.7
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,18.9,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,52.2,0.38
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,127.71,89.4
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,202.22,152.88
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,278.14,216.64
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,361.39,285.19
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,424.54,336.28
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,491.06,388.23
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,551.58,434.23
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,612.05,478.97
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,662.67,513.89
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,712.53,547.12
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,755.57,573.9
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,789.18,593.61
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,822.49,613.92
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,853.16,632.24
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,878.19,646.61
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,900.06,658.83
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,914.86,666.33
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,926.12,671.56
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,931.87,673.51
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,933.86,673.1
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,929.26,669.36
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,920.88,663.28
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,902.55,649.58
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,880.31,633.43
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,858.61,618.84
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,833.84,602.23
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,804.32,582.62
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,772.34,561.29
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,736.83,536.01
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,698.95,508.49
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,657.17,476.69
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,613.43,442.98
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,566.71,408.16
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,518.52,371.24
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,465.45,329.2
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,414.13,287.62
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,360.3,243.89
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,306.69,199.88
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,253.83,157.15
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,195.61,113.38
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,142.73,80.26
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,92.06,68.79
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,87.83,65.66
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,88.23,66.24
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,86.12,64.92
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,83.87,63.48
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,77.81,58.84
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,72.62,54.81
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,65.04,48.63
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,57.26,42.04
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,46.16,32.42
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,33.7,21.26
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,17.31,1.3
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,20.68,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,61.15,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,135.03,94.55
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,216.38,164.08
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,285.3,222.78
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,361.82,286.21
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,425.84,338.01
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,493.36,390.74
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,551.84,434.15
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,611.38,476.87
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,660.38,510.9
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,711.43,544.82
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,650.29,495.57
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,558.9,423.04
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,720.83,542.24
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,862.0,637.78
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,876.79,644.15
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,897.79,655.46
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,913.07,662.59
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,924.86,667.48
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,929.81,668.3
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,931.04,666.87
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,927.16,663.65
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,919.54,658.15
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,905.96,647.52
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,888.78,634.7
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,866.49,619.99
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,841.07,603.26
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,811.24,582.39
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,778.88,559.89
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,742.56,534.84
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,703.87,507.31
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,660.96,476.48
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,616.13,443.57
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,569.21,408.17
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,520.74,370.72
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,469.12,330.11
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,417.04,288.12
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,358.89,241.39
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,304.31,196.61
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,248.74,151.58
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,194.39,110.42
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,140.35,76.65
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,88.22,65.68
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,75.19,55.46
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,74.93,55.47
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,72.85,54.12
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,70.66,52.66
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,68.17,50.91
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,65.69,49.08
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,57.47,42.34
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,50.48,36.42
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,40.99,28.16
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,31.36,19.36
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,16.24,0.32
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,10.49,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,27.18,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,95.44,65.84
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,161.53,122.06
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,237.94,185.65
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,316.32,250.05
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,380.86,302.04
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,450.07,355.97
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,516.45,405.12
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,578.87,449.77
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,632.24,487.34
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,685.49,523.92
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,727.89,551.59
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,768.37,577.19
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,804.67,599.23
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,838.76,619.52
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,864.58,634.05
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,887.34,646.49
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,897.52,650.16
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,911.37,656.37
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,917.17,657.56
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,919.35,656.56
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,916.54,652.22
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,910.13,645.71
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,896.04,634.42
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,878.54,621.11
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,857.41,607.14
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,833.27,591.13
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,803.63,569.97
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,771.7,547.17
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,736.13,522.98
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,698.55,497.0
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,656.97,467.78
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,613.76,436.75
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,567.72,402.98
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,520.65,367.57
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,467.93,327.37
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,416.71,287.17
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,363.99,245.59
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,311.81,203.88
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,258.51,161.5
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,206.37,122.48
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,155.54,90.85
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,107.35,80.59
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,100.59,75.52
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,98.95,74.5
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,94.84,71.64
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,90.76,68.76
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.34,64.71
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.72,60.39
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,70.64,53.12
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,62.07,45.99
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,47.89,33.8
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,33.85,21.29
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,17.53,0.09
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,11.56,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,45.95,29.11
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,87.19,64.08
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,128.79,98.97
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,173.29,135.86
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,213.56,168.54
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,255.32,201.55
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,292.25,229.72
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,328.98,257.03
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,331.68,256.88
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,316.03,242.83
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,411.4,313.82
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,511.62,385.51
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,487.36,364.63
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,476.06,353.45
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,615.34,454.19
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,758.45,552.74
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,770.23,556.84
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,779.06,559.78
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,796.63,569.17
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,811.42,576.63
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,882.71,628.19
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,924.94,655.48
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,907.08,642.23
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,885.44,627.08
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,863.33,612.98
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,838.2,596.92
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,808.73,577.01
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,776.86,555.45
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,741.16,531.04
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,703.19,504.58
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,661.07,474.65
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,617.11,442.7
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,570.22,407.76
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,521.83,370.78
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,469.57,330.09
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,416.25,287.46
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,361.39,243.29
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,306.7,198.66
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,251.57,154.09
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,197.57,113.17
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,143.61,79.25
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,83.96,62.26
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,76.68,56.66
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,75.54,55.97
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,73.51,54.66
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,71.37,53.24
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,67.49,50.35
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,63.47,47.24
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,57.51,42.38
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,49.13,35.28
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,39.25,26.71
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,29.21,17.56
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.75,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,14.49,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,40.32,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,117.01,80.57
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,190.01,143.5
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,260.38,202.67
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,345.46,272.12
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,410.79,324.26
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,479.87,377.34
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,542.24,423.72
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,606.58,470.03
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,659.33,506.15
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,708.45,537.76
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,753.17,564.76
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,796.31,590.11
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,831.2,610.67
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,863.53,629.37
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,889.7,643.89
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,902.39,649.63
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,917.75,657.27
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,929.61,662.7
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,935.52,664.41
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,937.72,663.92
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,933.4,660.77
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,925.35,655.39
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,912.72,645.87
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,896.48,634.16
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,874.1,619.9
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,848.54,603.6
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,818.46,583.34
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,785.75,561.32
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,748.98,536.79
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,709.79,509.37
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,666.28,478.38
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,620.77,445.26
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,572.91,409.5
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,523.53,371.66
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,439.27,310.13
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,388.34,274.86
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,358.92,247.05
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,309.12,199.42
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,246.45,149.02
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,190.78,106.61
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,135.58,71.81
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,82.19,60.83
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,74.37,54.79
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,66.95,49.0
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,64.83,47.59
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,62.6,46.06
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,59.76,43.88
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,56.86,41.58
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,51.39,37.2
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,45.78,32.5
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,37.31,25.1
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,27.05,15.8
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,35.05,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,109.5,74.74
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,179.29,135.11
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,247.37,192.32
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,329.77,259.66
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,394.46,311.36
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,463.06,364.21
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,434.11,339.93
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,382.42,297.76
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,533.35,413.06
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,692.78,527.62
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,734.84,553.32
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,778.66,580.6
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,813.52,600.82
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,845.91,619.15
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,871.89,633.36
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,884.41,638.74
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,900.07,645.98
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,912.32,651.03
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,918.71,652.76
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,921.46,652.33
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,918.19,649.56
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,911.23,644.6
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,897.86,636.04
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,880.93,625.31
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,859.02,611.11
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,834.03,594.97
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,805.04,575.05
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,773.49,553.49
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,737.96,529.67
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,700.06,503.31
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,658.8,474.06
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,615.4,442.57
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,568.11,407.48
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,519.35,370.32
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,468.06,330.29
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,413.81,287.16
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,348.95,241.17
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,315.22,221.6
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,281.5,195.03
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,244.74,166.8
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,205.7,142.01
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,181.05,139.65
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,128.43,98.41
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,93.31,70.57
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,85.66,64.8
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,77.38,58.41
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,72.73,54.78
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,65.99,49.32
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,58.26,42.99
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,50.32,36.25
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,39.47,26.85
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.38,16.79
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,111.04,74.99
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,202.25,151.63
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,274.09,211.24
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,354.87,276.04
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,418.26,325.58
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,485.19,375.76
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,544.98,418.07
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,604.65,458.67
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,655.59,492.32
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,705.85,524.7
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,749.49,552.07
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,783.67,572.85
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,817.48,593.29
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,848.72,611.89
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,874.35,627.21
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,896.86,640.52
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,912.3,648.9
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,924.22,655.15
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,929.67,657.73
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,931.4,658.03
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,927.97,656.14
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,920.74,651.92
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,906.63,642.03
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,888.87,629.86
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,867.61,616.52
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,843.08,601.03
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,813.1,582.12
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,780.41,561.28
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,743.97,537.13
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,705.02,509.61
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,662.43,479.08
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,617.78,446.32
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,569.94,410.33
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,520.51,372.19
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,457.57,324.38
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,414.59,292.35
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,374.75,260.16
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,328.29,221.73
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,276.63,184.91
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,245.0,165.58
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,194.09,136.35
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,174.03,128.3
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,148.11,114.24
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,134.6,103.87
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,118.75,91.69
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,97.29,74.72
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,86.51,66.27
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,75.15,57.14
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,59.85,44.5
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,44.98,31.96
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.97,23.26
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,26.27,15.14
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,23.64,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,105.51,70.66
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,174.8,130.97
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,244.32,188.7
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,328.64,256.61
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,393.68,307.64
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,462.69,359.75
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,526.29,406.05
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,592.22,452.42
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,643.68,487.32
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,694.79,520.22
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,736.92,546.8
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,780.88,574.32
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,704.57,518.49
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,597.88,438.91
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,598.53,437.7
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,579.33,422.39
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,483.89,353.04
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,370.34,269.73
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,528.57,383.51
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,682.92,488.69
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,819.85,586.59
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,916.84,651.71
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,833.29,592.75
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,722.17,511.96
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,659.92,469.08
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,593.43,422.61
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,707.0,506.51
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,774.61,556.2
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,564.25,407.12
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,360.68,258.35
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,509.74,369.46
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,616.13,444.11
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,569.43,408.5
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,521.29,371.64
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,444.37,315.01
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,396.82,281.49
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,364.13,252.6
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,309.32,203.62
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,255.98,160.73
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,204.09,121.38
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,152.49,88.5
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,103.38,69.47
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,105.41,80.07
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,112.58,86.15
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,115.04,88.65
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,119.64,92.91
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,104.3,80.68
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,88.66,67.99
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,72.38,54.65
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,56.75,41.54
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,40.3,27.49
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,23.68,12.97
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,11.97,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,39.95,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,127.92,85.53
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,209.41,157.56
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,282.54,219.44
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,364.71,286.9
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,429.56,337.86
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,497.97,389.07
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,555.85,430.39
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,617.52,472.58
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,668.57,504.78
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,718.9,535.29
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,762.26,560.06
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,795.78,577.58
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,830.44,597.43
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,862.47,615.38
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,886.93,627.11
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,908.19,636.83
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,924.21,646.47
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,936.67,654.02
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,942.61,656.81
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,944.77,657.34
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,940.73,655.03
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,932.88,650.47
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,918.99,640.87
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,901.42,629.07
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,879.47,615.84
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,854.24,600.49
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,824.33,580.84
