Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,791.65,559.35
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,754.76,535.7
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,715.35,508.64
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,672.54,478.7
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,627.32,446.32
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,578.22,410.17
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,527.5,371.84
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,434.19,304.73
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,383.45,270.32
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,355.62,243.59
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,308.89,197.53
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,251.82,151.17
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,195.25,108.03
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,139.01,72.51
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,74.9,45.72
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,64.81,46.87
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,63.32,45.86
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,61.24,44.47
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,59.09,42.99
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,50.98,36.48
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,47.63,33.8
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,43.29,30.33
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,38.89,26.63
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,31.77,20.39
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,24.55,13.51
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,12.16,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,47.32,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,139.58,92.59
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,221.53,166.3
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,291.68,225.48
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,370.04,288.95
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,434.3,338.86
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,499.92,387.28
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,558.98,428.69
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,619.04,468.75
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,670.1,501.71
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,720.4,533.49
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,756.66,555.63
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,798.13,581.09
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,831.57,600.17
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,862.37,617.42
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,887.55,631.39
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,909.53,643.34
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,924.8,650.67
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,936.48,655.86
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,942.12,657.81
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,943.96,657.53
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,940.53,654.7
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,933.26,649.63
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,918.17,638.85
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,899.37,625.9
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,877.5,612.39
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,852.34,596.81
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,822.5,578.21
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,789.87,557.72
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,753.03,534.23
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,713.66,507.25
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,670.88,476.33
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,625.93,443.27
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,577.5,407.79
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,527.46,370.15
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,474.63,329.49
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,421.42,287.44
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,366.46,243.69
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,311.31,199.06
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,255.11,153.83
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,191.84,106.06
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,135.92,70.7
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,81.8,50.81
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,71.89,52.32
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,70.71,51.59
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,62.42,45.22
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,60.07,43.59
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,57.11,41.41
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,54.08,39.1
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,48.49,34.62
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,42.76,29.8
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,34.58,22.66
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,24.85,13.66
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,33.82,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,119.97,78.38
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,196.25,147.34
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,270.74,209.75
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,351.72,275.5
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,417.13,327.32
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,486.3,379.7
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,547.0,423.06
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,607.04,464.14
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,659.26,498.17
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,710.87,530.64
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,755.61,557.68
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,798.82,583.2
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,824.87,597.46
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,856.6,615.47
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,882.56,630.02
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,905.46,642.63
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,921.95,651.2
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,934.89,657.64
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,941.25,660.04
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,943.87,660.25
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,939.92,657.84
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,932.15,653.16
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,918.34,643.42
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,900.85,631.47
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,878.54,617.5
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,852.95,601.46
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,823.51,581.69
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,791.24,560.09
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,754.34,536.47
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,714.91,509.32
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,671.42,477.78
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,625.85,444.18
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,577.44,408.6
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,527.43,370.87
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,474.46,330.01
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,421.3,287.94
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,366.58,244.24
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,311.68,199.73
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,248.73,149.56
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,192.67,107.02
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,136.7,71.49
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,82.61,51.31
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,72.51,52.82
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,71.38,52.14
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,63.04,45.72
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,60.72,44.13
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,57.43,41.69
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,54.05,39.08
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,48.46,34.52
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,42.74,29.64
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,34.15,22.18
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,24.06,12.87
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,24.22,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,108.18,69.23
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,182.7,136.6
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,252.45,195.53
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,337.29,264.92
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,403.63,317.88
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,473.98,371.82
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,537.61,418.96
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,603.54,466.13
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,655.72,500.92
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,704.68,531.95
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,750.87,559.46
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,795.71,585.39
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,831.11,605.36
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,854.6,617.3
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,880.26,631.02
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,902.92,642.71
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,919.25,650.38
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,932.06,655.91
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,938.36,657.87
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,940.94,657.66
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,937.4,653.78
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,930.07,647.71
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,916.25,637.72
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,898.78,625.59
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,876.56,611.51
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,851.1,595.45
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,821.01,576.73
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,788.22,556.18
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,751.29,532.32
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,711.92,505.22
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,606.41,429.32
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,516.97,364.48
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,536.27,379.56
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,526.02,370.69
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,473.65,330.28
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,421.46,289.13
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,362.72,242.3
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,307.38,197.27
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,259.39,166.27
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,245.72,164.57
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,174.78,108.45
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,84.16,52.59
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,101.96,76.31
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,132.55,100.89
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,123.77,94.46
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,119.13,91.31
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,91.55,69.47
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,64.43,47.59
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,55.31,40.14
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,47.58,33.6
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,36.94,24.35
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,26.12,14.24
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,21.86,9.73
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,41.3,27.29
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,77.63,57.37
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,110.87,84.93
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,147.27,114.74
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,185.53,145.5
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,293.16,230.71
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,413.02,321.51
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,503.49,387.14
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,583.65,443.63
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,642.33,482.23
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,701.76,520.29
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,740.14,542.34
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,783.96,567.26
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,819.62,586.74
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,853.09,604.26
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,872.58,612.86
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,889.01,619.68
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,904.63,626.88
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,908.94,627.25
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,907.39,626.86
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,902.29,624.29
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,897.72,620.72
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,876.05,606.53
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,768.03,534.77
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,631.84,440.53
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,463.3,327.69
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,293.02,208.25
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,527.8,380.13
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,703.77,501.0
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,662.66,470.52
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,619.32,439.22
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,571.98,404.97
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,523.25,368.67
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,447.02,313.43
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,399.38,280.28
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,365.29,250.67
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,311.42,202.44
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,206.47,135.0
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,178.24,128.54
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,178.37,123.28
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,159.57,113.11
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,119.2,90.54
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,90.45,68.02
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,104.49,79.84
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,119.51,92.49
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,103.49,79.89
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,87.15,66.78
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,70.51,53.21
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,54.43,39.73
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,37.26,25.0
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,19.82,9.59
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,10.24,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,6.34,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,53.93,31.34
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,101.57,74.93
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,170.33,132.16
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,237.72,187.8
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,297.87,236.88
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,362.87,288.39
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,370.26,292.5
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,372.33,292.07
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,411.75,320.79
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,434.28,336.42
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,444.49,341.49
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,451.98,344.5
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,495.34,375.45
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,538.58,405.71
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,538.73,403.11
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,536.73,399.28
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,521.28,386.73
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,487.34,361.3
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,719.32,531.62
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,905.38,660.4
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,904.27,657.78
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,899.66,654.53
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,787.09,574.09
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,658.21,480.49
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,761.75,558.87
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,826.28,607.97
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,735.9,540.0
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,640.28,468.77
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,639.79,469.72
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,634.58,466.49
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,553.24,407.31
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,482.82,355.82
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,500.48,369.07
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,504.05,370.22
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,469.54,342.92
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,430.75,311.54
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,375.83,268.54
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,324.03,227.79
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,250.25,177.96
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,212.45,157.93
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,183.32,129.09
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,136.71,98.33
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,126.24,99.49
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,128.92,102.09
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,116.69,92.54
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,103.85,82.35
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,91.85,72.53
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,79.38,62.13
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,63.05,48.34
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,48.21,35.51
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,36.55,25.06
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.62,13.52
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,22.69,13.04
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,41.38,28.18
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,123.18,94.04
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,225.63,173.7
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,247.4,189.17
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,269.03,204.53
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,288.56,218.53
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,307.83,232.25
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,395.22,296.82
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,500.9,372.11
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,470.08,348.54
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,456.08,337.45
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,489.21,360.37
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,537.46,393.25
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,514.67,376.49
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,507.44,370.88
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,557.76,405.8
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,591.55,428.69
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,722.33,524.66
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,821.94,596.35
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,795.45,577.8
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,766.28,558.02
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,731.24,533.54
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,694.35,507.41
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,639.59,466.62
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,587.67,427.93
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,528.07,384.57
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,472.58,344.04
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,455.59,329.99
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,419.62,299.0
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,368.35,257.23
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,317.88,215.73
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,266.15,173.85
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,215.85,135.14
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,166.75,103.05
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,120.9,83.97
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,109.02,84.37
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,105.18,81.56
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,100.26,77.99
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,95.09,74.14
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,87.24,67.96
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,79.04,61.33
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,69.83,53.61
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,58.23,43.58
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,42.38,29.68
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,26.57,14.74
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,46.55,25.01
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,86.65,63.09
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,133.34,102.69
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,193.78,152.86
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,240.9,191.78
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,290.58,231.79
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,301.74,239.59
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,322.23,254.04
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,355.75,278.29
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,388.38,301.26
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,380.78,292.71
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,353.16,269.47
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,454.97,345.41
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,542.33,408.4
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,512.51,383.01
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,461.99,343.65
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,721.08,534.54
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,918.54,667.53
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,925.38,667.99
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,928.62,667.86
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,925.84,665.33
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,919.37,660.59
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,801.64,577.84
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,646.51,464.96
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,771.88,558.54
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,845.83,611.49
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,816.58,591.88
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,784.69,571.2
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,748.37,546.61
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,709.68,519.15
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,667.48,488.66
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,623.35,456.1
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,575.82,421.3
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,526.85,384.24
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,460.75,333.77
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,413.04,297.96
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,369.16,259.73
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,310.12,206.73
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,261.23,174.25
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,244.92,170.78
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,205.25,143.85
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,167.58,123.25
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,143.16,112.49
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,115.6,90.42
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,105.39,82.56
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,94.52,73.99
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,84.2,65.72
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,73.34,56.81
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,62.2,47.41
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,51.67,38.23
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,38.02,26.15
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,24.13,12.72
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,7.68,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,77.43,43.61
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,157.55,118.16
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,224.21,174.96
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,299.58,237.46
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,364.42,290.48
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,434.29,345.69
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,502.26,396.81
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,565.92,443.2
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,620.29,481.91
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,674.7,519.62
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,621.95,475.64
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,546.18,415.47
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,578.91,438.2
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,610.85,459.37
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,635.95,473.72
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,658.67,486.27
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,652.46,479.13
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,626.64,459.19
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,599.96,437.92
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,571.98,415.87
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,577.23,417.71
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,581.35,418.55
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,564.56,404.99
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,535.8,383.71
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,726.46,520.03
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,851.63,602.74
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,823.29,581.57
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,791.96,560.31
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,755.64,538.61
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,716.81,513.23
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,674.25,483.6
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,629.32,451.46
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,581.17,416.9
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,531.38,379.88
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,477.94,339.01
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,423.4,296.29
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,368.08,251.61
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,312.97,206.36
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,256.73,160.6
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,201.1,117.52
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,161.35,98.78
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,146.24,104.51
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,108.46,83.49
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,72.91,54.79
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,70.38,53.07
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,67.72,51.17
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,63.3,47.74
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,58.69,44.05
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,52.13,38.53
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.46,31.0
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,33.03,21.75
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,22.44,11.06
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,13.02,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,92.12,50.85
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,167.91,125.46
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,240.24,187.02
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,328.21,259.59
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,396.35,315.17
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,468.83,372.23
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,432.52,341.9
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,372.06,292.37
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,534.98,417.74
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,707.5,541.05
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,751.11,567.23
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,796.75,595.23
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,832.85,616.28
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,866.45,635.46
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,893.22,649.97
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,906.45,655.64
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,923.09,664.12
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,936.24,670.39
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,843.48,605.61
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,707.17,506.74
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,843.19,605.37
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,936.65,667.1
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,925.95,658.41
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,911.48,648.25
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,889.43,634.27
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,864.02,618.16
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,833.8,597.94
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,800.68,575.76
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,763.24,551.53
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,723.22,523.98
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,679.17,492.63
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,633.04,459.05
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,583.61,422.12
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,532.57,382.97
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,479.38,341.19
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,425.28,297.5
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,369.1,251.69
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,312.73,204.92
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,255.76,157.81
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,199.59,114.01
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,134.78,70.67
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,79.5,49.05
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,67.87,50.27
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,66.83,49.62
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,64.54,48.05
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,56.95,42.03
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,53.83,39.65
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,50.65,37.12
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,45.29,32.61
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,39.83,27.81
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,31.11,20.02
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,22.2,10.52
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,88.67,46.42
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,184.92,138.4
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,265.34,207.07
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,354.36,281.02
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,421.89,335.99
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,493.54,391.96
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,556.41,439.29
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,619.24,484.53
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,672.08,521.07
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,724.29,556.5
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,767.85,584.09
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,801.19,604.18
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,836.04,624.91
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,868.3,643.63
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,894.32,658.28
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,917.19,670.84
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,932.95,678.43
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,945.13,683.78
