Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,952.14,686.17
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,955.36,686.24
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,951.41,683.22
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,943.61,677.87
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,930.6,667.9
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,913.86,655.65
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,891.29,641.02
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,865.36,624.21
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,834.64,602.98
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,801.05,579.86
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,763.48,555.0
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,723.31,526.98
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,679.54,494.44
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,633.73,459.83
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,584.51,422.88
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,533.67,383.72
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,479.77,341.36
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,426.32,298.3
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,371.14,253.42
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,310.41,203.75
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,253.55,157.04
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,197.97,113.9
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,142.39,77.52
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,88.82,56.4
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,70.7,52.37
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,69.88,51.92
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,67.54,50.32
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,65.09,48.6
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,61.62,45.96
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,58.07,43.16
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,51.47,37.7
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,42.73,30.2
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.63,21.22
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.41,10.31
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,60.74,28.84
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,125.66,93.03
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,213.08,166.14
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,306.37,243.45
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,375.6,299.96
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,450.3,358.81
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,529.24,419.0
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,606.15,475.83
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,661.86,514.45
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,717.41,551.29
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,763.41,579.57
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,812.59,609.45
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,849.5,631.37
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,883.87,651.37
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,912.75,667.77
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,927.77,674.97
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,944.53,682.96
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,957.73,688.64
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,964.79,690.7
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,968.09,690.5
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,964.73,687.58
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,957.51,682.36
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,944.62,672.23
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,928.0,659.88
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,905.11,644.94
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,878.88,627.9
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,848.65,607.0
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,815.44,584.19
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,777.13,559.16
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,736.26,530.78
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,691.84,499.28
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,645.19,465.44
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,594.79,427.95
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,542.81,388.28
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,488.56,345.83
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,433.39,301.49
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,376.32,254.74
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,319.11,207.26
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,260.87,159.62
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,195.82,109.56
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,137.63,71.68
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,81.33,49.69
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,69.16,50.78
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,67.8,50.01
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,65.52,48.45
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,57.85,42.41
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,54.72,40.05
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,51.55,37.54
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,45.81,32.8
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,39.95,27.73
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,31.2,19.95
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,20.99,8.9
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,81.47,37.7
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,168.27,125.32
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,246.22,191.91
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,341.98,271.07
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,410.97,327.03
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,484.31,384.12
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,551.77,434.88
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,619.15,483.66
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,672.4,519.13
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,725.09,553.33
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,771.83,581.44
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,817.09,607.86
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,843.88,622.27
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,876.64,640.62
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,903.07,654.88
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,926.39,667.09
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,942.69,674.76
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,955.36,680.22
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,961.84,681.85
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,964.49,681.22
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,959.93,677.59
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,951.52,671.71
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,938.38,661.62
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,921.48,649.31
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,898.72,635.05
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,872.59,618.66
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,841.6,597.86
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,807.66,575.14
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,770.18,551.19
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,730.07,524.11
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,685.65,492.92
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,639.03,459.39
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,589.26,422.71
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,537.84,383.75
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,483.48,341.49
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,428.21,297.28
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,371.38,251.35
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,314.29,204.33
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,256.3,156.66
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,199.01,112.18
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,141.65,74.82
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,76.9,46.4
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,64.49,47.11
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,62.93,46.04
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,60.82,44.6
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,58.64,43.07
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,50.5,36.54
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,47.14,33.86
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,41.99,29.6
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,36.77,25.07
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,28.73,17.85
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.6,8.09
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,87.51,37.36
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,187.08,138.54
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,264.85,205.08
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,352.97,277.8
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,421.58,332.95
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,494.51,389.01
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,558.69,436.51
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,622.44,481.54
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,676.45,516.93
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,729.92,551.03
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,775.7,579.02
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,819.8,605.37
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,846.36,619.63
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,878.8,637.79
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,905.58,652.03
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,929.15,664.18
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,944.9,671.35
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,957.05,676.37
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,963.99,678.69
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,967.1,678.78
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,963.48,676.21
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,955.96,671.36
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,941.8,661.12
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,923.92,648.68
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,901.54,634.81
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,875.76,618.79
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,845.05,598.34
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,811.33,575.93
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,773.65,552.04
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,733.33,525.06
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,688.62,494.07
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,641.66,460.64
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,591.6,423.88
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,539.89,384.82
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,485.51,342.64
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,430.54,298.77
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,373.57,252.86
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,316.4,205.9
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,258.03,158.01
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,200.26,113.17
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,134.49,69.42
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,78.21,47.45
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,65.88,48.24
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,64.39,47.23
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,61.96,45.54
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,54.52,39.68
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,51.26,37.18
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,47.94,34.53
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,42.43,29.96
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,36.82,25.09
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,28.37,17.51
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.78,6.97
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,93.34,36.45
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,194.81,144.82
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,272.35,211.66
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,360.16,284.17
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,429.1,339.97
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,502.28,396.6
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,562.71,441.72
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,627.86,487.81
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,681.6,523.33
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,734.73,557.51
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,779.62,584.03
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,814.36,603.07
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,849.7,624.74
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,882.39,644.48
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,908.45,658.45
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,931.24,670.28
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,947.65,678.0
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,960.4,683.48
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,965.55,684.24
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,966.82,682.73
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,963.67,680.38
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,956.62,675.7
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,942.46,665.62
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,924.57,653.28
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,902.61,639.44
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,877.22,623.41
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,845.71,602.15
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,811.31,579.02
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,773.34,554.41
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,732.75,526.73
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,688.48,495.53
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,642.12,462.11
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,591.76,424.88
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,539.84,385.48
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,485.88,343.44
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,430.96,299.47
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,373.93,253.43
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,316.77,206.45
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,258.69,158.72
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,201.15,114.02
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,135.56,70.4
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,79.45,48.49
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,66.59,48.83
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,64.43,47.28
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,62.0,45.58
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,54.55,39.71
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,50.96,36.93
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,47.26,33.96
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,41.71,29.35
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,36.06,24.43
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,27.59,16.81
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.96,5.75
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,91.93,31.19
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,192.4,142.5
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,268.75,208.7
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,354.94,280.28
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,425.01,336.87
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,499.5,394.43
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,563.19,441.66
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,625.8,485.96
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,679.85,521.24
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,733.34,555.11
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,779.71,583.51
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,824.39,610.23
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,851.58,624.08
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,884.95,641.86
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,910.62,654.78
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,933.07,665.59
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,949.25,674.3
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,961.79,680.88
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,967.68,682.06
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,969.73,681.03
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,965.5,678.19
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,957.41,673.12
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,941.8,662.11
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,922.48,648.94
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,899.73,634.98
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,873.67,618.91
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,842.02,598.36
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,807.6,575.92
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,769.74,551.92
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,729.39,524.55
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,685.13,493.64
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,638.93,460.59
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,544.67,392.31
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,471.45,339.43
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,462.84,331.73
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,427.58,300.64
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,370.66,254.16
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,313.93,207.18
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,262.25,172.34
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,243.65,166.5
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,173.93,109.84
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,83.89,52.93
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,95.89,73.17
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,134.74,105.0
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,91.82,70.5
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,63.97,47.89
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,59.01,43.9
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,53.83,39.6
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,47.43,34.19
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,40.88,28.41
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.61,17.59
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,17.9,4.29
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,75.77,20.4
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,159.17,116.94
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,230.68,178.75
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,312.66,247.04
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,387.17,307.32
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,462.47,366.02
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,347.18,274.51
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,202.41,156.69
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,227.31,175.48
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,252.05,193.44
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,537.89,414.34
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,799.36,598.19
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,836.35,618.4
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,870.9,638.3
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,898.8,653.61
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,912.59,659.66
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,929.62,667.99
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,943.17,674.09
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,950.21,676.46
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,953.52,676.61
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,950.18,673.73
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,943.07,668.63
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,930.36,659.05
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,914.01,647.3
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,892.35,632.99
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,867.4,616.64
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,836.83,595.73
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,803.44,573.04
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,765.84,548.48
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,725.78,520.63
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,682.37,489.85
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,636.9,456.96
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,587.36,420.3
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,536.38,381.67
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,483.2,340.43
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,429.46,297.69
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,369.33,249.52
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,312.4,202.93
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,254.64,156.22
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,198.04,112.82
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,142.07,76.61
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,88.32,55.66
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,70.12,51.45
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,68.94,50.71
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,66.18,48.78
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,63.28,46.7
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,59.35,43.68
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,55.32,40.47
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,48.6,34.91
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,39.8,27.35
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,28.88,17.65
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,17.82,3.17
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,72.59,14.41
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,152.6,111.76
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,230.5,178.68
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,325.31,257.09
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,395.93,314.48
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,471.27,373.3
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,539.83,424.14
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,611.25,475.02
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,666.14,511.59
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,717.46,544.74
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,765.19,574.65
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,811.59,603.06
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,847.89,623.62
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,881.62,642.17
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,899.17,650.22
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,923.62,662.85
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,940.06,670.2
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,952.93,675.38
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,959.16,676.44
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,961.63,675.29
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,957.88,672.19
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,950.3,666.87
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,937.06,656.78
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,920.12,644.54
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,897.83,630.36
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,872.17,614.11
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,841.23,593.58
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,807.39,571.16
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,769.61,547.27
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,729.25,520.32
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,684.38,489.16
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,637.44,455.77
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,588.04,419.59
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,537.05,381.21
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,482.81,339.42
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,428.69,296.6
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,372.44,251.2
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,310.89,201.34
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,253.42,154.81
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,196.97,111.49
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,140.25,74.79
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,85.7,53.46
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,74.22,54.55
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,66.46,48.51
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,63.93,46.76
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,61.29,44.88
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,57.63,42.09
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,53.9,39.12
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,47.1,33.5
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,40.14,27.47
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.8,16.6
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.08,1.48
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,55.85,5.34
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,119.74,86.63
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,204.05,157.79
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,291.28,230.05
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,360.46,286.3
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,435.34,344.88
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,512.91,403.42
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,588.58,458.64
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,645.28,497.53
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,702.06,534.54
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,751.58,564.63
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,795.65,590.25
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,833.74,612.26
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,869.41,632.34
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,897.35,647.47
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,922.29,660.61
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,940.29,669.28
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,954.78,675.82
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,948.93,669.61
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,952.02,669.38
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,948.99,666.72
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,942.22,661.9
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,929.97,652.79
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,914.1,641.54
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,892.01,627.43
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,866.67,611.33
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,836.19,591.0
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,802.97,568.91
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,765.58,544.84
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,725.78,517.51
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,681.45,485.52
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,635.35,451.74
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,586.2,416.78
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,535.71,379.75
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,481.49,338.31
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,426.96,295.45
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,370.67,250.83
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,314.65,205.55
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,262.56,170.53
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,242.33,163.13
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,199.36,136.88
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,174.66,126.62
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,117.61,89.55
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,74.17,54.96
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,71.31,53.0
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,68.3,50.84
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,63.5,47.02
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,58.53,42.92
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,49.08,35.11
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.13,28.25
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,28.81,17.32
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.27,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,71.69,1.68
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,152.42,110.52
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,229.01,176.73
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,322.3,253.83
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,351.05,278.11
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,380.88,301.43
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,495.03,389.35
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,613.51,476.74
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,668.9,513.13
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,720.63,546.25
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,770.45,577.19
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,819.08,606.62
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,855.59,627.34
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,879.51,639.54
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,907.54,653.44
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,932.53,665.18
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,948.53,673.89
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,960.95,680.48
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,968.16,682.53
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,971.57,682.33
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,967.73,678.14
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,960.03,671.72
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,947.05,662.5
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,930.3,651.02
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,907.69,637.23
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,881.64,621.25
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,850.65,600.76
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,816.63,578.28
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,777.8,553.52
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,736.37,525.95
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,691.4,494.69
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,644.23,461.07
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,593.22,423.59
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,540.64,383.93
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,486.02,341.7
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,430.45,297.49
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,372.75,251.14
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,314.94,203.82
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,256.59,156.1
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,198.95,111.56
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,132.99,67.96
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,76.44,46.21
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,64.77,46.97
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,63.2,45.9
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,60.7,44.16
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,53.33,38.37
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,50.0,35.82
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,46.62,33.11
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,40.65,28.14
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,34.59,22.85
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,25.21,14.36
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.64,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,59.53,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,139.28,100.74
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,213.97,165.48
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,300.25,237.28
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,370.63,294.68
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,452.87,358.91
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,523.63,412.49
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,597.44,466.56
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,653.78,504.97
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,710.08,541.95
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,760.87,573.03
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,807.16,600.24
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,843.84,621.38
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,878.01,640.59
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,906.62,655.92
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,921.1,661.98
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,938.17,670.22
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,951.74,676.24
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,959.18,678.46
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,962.9,678.49
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,959.46,675.56
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,952.22,670.41
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,938.85,660.52
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,921.83,648.46
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,899.46,633.11
