Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,873.75,615.73
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,843.2,595.28
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,809.72,572.95
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,771.54,548.44
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,730.83,520.9
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,686.08,489.76
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,639.33,456.48
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,589.43,419.98
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,538.02,381.38
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,484.02,339.89
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,429.19,296.52
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,372.54,251.31
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,315.91,205.24
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,251.76,153.64
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,194.13,109.29
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,137.42,72.56
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,82.85,51.62
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,72.1,52.89
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,78.16,58.02
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,68.77,50.74
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,58.69,42.78
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,54.89,39.86
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,51.03,36.75
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,44.5,31.23
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,37.84,25.35
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,27.64,16.06
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,19.46,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,68.74,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,147.8,106.26
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,227.36,175.32
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,325.58,256.4
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,331.54,262.6
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,319.23,252.9
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,363.62,286.83
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,407.59,319.17
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,469.78,364.78
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,534.05,410.58
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,683.09,517.87
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,809.69,601.1
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,764.06,564.99
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,672.85,495.33
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,817.36,596.71
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,920.26,660.77
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,936.98,668.11
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,950.18,673.89
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,878.41,623.81
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,758.61,537.44
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,877.16,621.9
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,949.04,668.31
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,933.8,656.57
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,914.93,643.29
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,892.32,629.05
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,866.47,612.74
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,835.89,592.35
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,802.57,570.14
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,765.05,545.87
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,725.11,518.27
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,680.64,487.13
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,634.41,454.03
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,585.68,419.01
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,535.52,381.85
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,464.05,328.62
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,414.61,292.46
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,371.11,255.44
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,312.22,203.52
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,254.84,157.04
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,198.5,113.78
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,143.19,78.09
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,83.1,52.24
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,71.66,52.54
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,69.24,50.8
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,66.48,48.87
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,63.6,46.8
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,58.93,43.08
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,54.13,39.11
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,46.93,33.13
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,37.57,25.1
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,25.86,14.54
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,13.98,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,52.22,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,114.06,80.74
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,199.35,153.4
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,286.7,225.9
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,356.98,283.25
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,433.24,343.13
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,509.13,400.55
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,582.85,454.49
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,640.2,494.13
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,697.68,531.97
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,747.98,562.83
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,797.37,592.31
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,785.65,580.54
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,756.05,554.8
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,845.44,613.12
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,920.33,656.67
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,937.59,663.76
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,951.37,669.09
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,958.22,670.12
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,961.32,668.94
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,945.06,657.26
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,938.67,652.02
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,933.0,646.33
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,910.22,630.16
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,888.55,616.64
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,863.67,601.12
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,832.87,580.66
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,799.47,558.14
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,761.98,533.46
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,722.31,506.91
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,677.86,476.9
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,631.88,445.11
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,583.51,410.48
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,534.09,374.19
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,478.89,333.16
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,426.6,293.23
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,372.69,251.14
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,319.59,209.09
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,264.96,166.39
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,211.91,126.83
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,160.6,94.31
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,112.33,75.02
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,101.23,75.68
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,97.26,72.99
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,91.62,68.89
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,85.71,64.49
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,77.38,57.85
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,68.72,50.78
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,57.73,41.74
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,44.81,30.78
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,29.22,16.88
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.79,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,18.95,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,41.86,26.31
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,110.73,83.35
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,173.97,135.38
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,189.93,149.14
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,206.41,162.57
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,308.74,243.47
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,406.18,317.76
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,418.22,324.16
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,408.78,315.08
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,504.77,385.61
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,587.32,444.18
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,622.23,465.9
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,655.53,486.43
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,671.98,494.07
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,685.86,500.04
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,593.52,433.13
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,517.16,376.77
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,296.56,220.09
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,100.24,72.18
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,123.8,90.62
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,147.29,108.44
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,238.62,176.84
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,329.93,243.04
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,484.63,353.91
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,605.23,436.64
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,491.42,356.76
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,376.12,275.09
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,325.1,239.19
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,272.96,201.53
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,347.74,256.82
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,413.11,303.7
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,440.76,324.46
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,456.72,336.19
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,416.61,306.7
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,376.52,277.23
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,351.37,256.66
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,323.54,232.67
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,282.96,198.46
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,229.55,154.93
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,181.95,128.9
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,168.36,127.78
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,143.75,114.59
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,121.55,96.71
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,113.67,90.54
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,105.47,83.97
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,90.92,71.89
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,75.79,59.06
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,60.31,45.72
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,44.98,32.18
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,27.73,16.23
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,10.73,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,22.1,11.19
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,50.23,35.1
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,85.01,64.33
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,116.81,91.0
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,149.4,117.88
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,176.44,139.27
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,203.4,160.09
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,179.99,140.31
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,144.88,111.21
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,160.1,122.97
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,175.48,134.7
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,330.44,256.55
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,495.33,380.43
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,542.06,412.92
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,588.49,445.18
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,449.02,340.61
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,274.9,207.73
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,226.92,171.37
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,180.46,135.61
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,386.95,293.37
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,598.74,446.57
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,311.38,235.88
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,29.3,17.47
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,175.76,131.88
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,323.24,243.01
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,205.34,153.88
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,90.63,65.52
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,124.98,92.61
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,158.69,118.99
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,192.13,144.78
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,224.57,169.63
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,323.58,245.0
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,407.99,307.2
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,303.36,228.98
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,208.39,157.6
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,163.48,123.37
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,119.37,89.33
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,118.73,89.12
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,118.0,88.83
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,91.03,67.81
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,63.12,45.72
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,91.27,71.93
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,116.05,93.05
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,101.37,81.14
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,86.55,68.95
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,71.61,56.3
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,56.54,43.29
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,42.04,30.63
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,27.28,17.57
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,16.08,7.04
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.68,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,14.84,5.72
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,28.11,17.35
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,42.37,29.49
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,59.73,44.11
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,76.89,58.33
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,66.88,49.94
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,58.88,43.19
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,80.77,60.95
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,103.29,78.95
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,91.76,69.18
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,80.91,60.08
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,84.39,62.67
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,87.88,65.26
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,97.48,72.57
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,107.09,79.81
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,156.1,118.16
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,205.65,156.23
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,185.78,140.57
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,166.3,125.38
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,167.83,126.46
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,169.3,127.47
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,123.32,91.52
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,78.16,56.05
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,125.05,92.73
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,171.67,128.58
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,121.07,89.46
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,71.29,50.67
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,167.8,125.73
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,262.43,197.21
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,274.72,206.21
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,286.28,214.94
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,245.77,185.09
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,206.34,155.78
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,244.21,184.77
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,278.84,210.7
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,242.3,183.21
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,214.11,162.25
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,163.24,123.63
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,113.41,85.34
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,130.07,98.7
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,143.96,110.1
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,123.06,98.32
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,102.09,81.19
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,88.67,70.35
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,75.14,59.19
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,61.48,47.59
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,47.68,35.68
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,35.15,24.71
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,22.28,13.31
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,12.76,4.26
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.12,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.86,1.86
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,19.78,10.54
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,29.73,19.04
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,40.54,28.19
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,51.37,37.22
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,77.52,58.61
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,103.98,79.81
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,119.86,92.29
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,135.76,104.64
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,238.62,186.27
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,333.32,258.54
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,322.88,248.72
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,311.65,238.78
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,299.14,227.98
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,269.33,204.31
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,299.36,226.43
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,311.75,235.04
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,378.81,283.95
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,444.94,330.62
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,450.9,333.38
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,456.26,336.09
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,457.84,336.79
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,458.82,337.1
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,477.61,350.05
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,494.92,361.8
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,473.13,346.2
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,451.76,331.14
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,312.11,231.43
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,175.99,130.63
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,137.28,101.54
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,99.32,72.37
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,231.17,173.5
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,350.66,261.32
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,357.88,265.96
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,355.49,263.46
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,246.98,183.95
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,146.17,109.32
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,161.73,121.68
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,175.2,132.22
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,158.97,120.44
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,143.2,109.11
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,136.24,108.94
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,129.39,103.69
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,113.45,90.93
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,97.37,77.83
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,81.47,64.45
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,65.45,50.7
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,48.68,36.11
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,31.71,21.14
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,18.57,8.39
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.27,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.21,0.52
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,16.88,8.11
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,25.58,15.51
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,35.12,23.57
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,44.69,31.54
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,76.12,57.24
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,109.11,83.69
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,130.42,100.56
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,151.88,117.35
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,283.78,222.25
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,426.06,330.31
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,462.43,355.8
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,498.28,381.04
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,533.09,404.57
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,567.14,427.22
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,582.04,436.27
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,595.6,444.47
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,568.29,422.35
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,540.05,399.88
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,576.68,426.02
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,611.49,450.31
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,663.87,486.93
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,725.61,528.82
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,565.82,415.57
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,414.54,305.57
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,312.62,232.02
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,209.88,155.75
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,222.88,165.75
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,235.48,175.2
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,319.03,237.59
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,393.15,291.56
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,424.45,314.4
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,446.26,329.57
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,379.25,280.48
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,324.09,240.44
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,323.02,238.28
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,310.35,225.83
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,257.67,188.3
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,217.88,161.86
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,176.01,132.06
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,146.51,116.51
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,128.36,102.04
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,110.31,87.47
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,95.94,75.93
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,81.42,64.06
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,66.78,51.71
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,52.0,39.02
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,38.17,26.99
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,23.95,14.48
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,13.6,4.34
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,13.13,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,28.51,15.6
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,70.41,51.66
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,109.88,85.2
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,157.64,125.02
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,196.58,156.95
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,175.15,138.56
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,151.06,117.76
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,206.61,161.86
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,251.1,196.29
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,231.0,178.97
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,196.11,150.44
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,298.69,229.73
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,388.2,296.38
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,467.91,353.44
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,528.48,395.5
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,588.45,437.47
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,666.97,490.95
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,624.44,459.34
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,599.61,440.5
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,593.45,435.22
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,586.37,429.24
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,630.49,459.61
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,671.52,486.94
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,646.68,468.64
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,621.5,450.66
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,633.45,459.75
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,648.31,470.25
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,556.5,405.69
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,473.72,346.95
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,529.23,388.43
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,565.35,414.08
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,521.29,381.84
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,479.36,351.27
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,430.48,315.64
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,385.23,282.3
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,362.08,262.22
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,320.83,226.17
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,270.41,184.61
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,217.56,142.42
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,179.09,124.07
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,165.22,131.62
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,126.56,100.44
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,88.35,69.11
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,75.69,58.89
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,61.19,46.88
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,56.03,42.55
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,50.71,37.92
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,42.53,30.67
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,32.35,21.45
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.49,8.83
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,35.32,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,104.29,70.38
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,191.91,148.49
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,281.58,223.82
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,354.31,284.57
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,433.58,348.56
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,239.32,193.9
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,11.54,3.83
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,357.39,289.19
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,702.53,548.33
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,754.48,580.92
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,805.68,614.24
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,712.03,542.48
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,591.61,448.26
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,768.11,579.02
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,933.27,689.45
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,828.52,613.73
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,695.01,513.74
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,698.52,515.55
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,700.11,515.35
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,718.53,527.64
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,734.8,538.31
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,647.11,474.27
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,576.69,421.98
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,638.64,467.37
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,705.01,514.0
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,694.9,506.91
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,682.18,498.37
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,649.52,474.95
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,617.08,451.66
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,539.05,395.67
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,471.17,346.53
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,486.75,358.45
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,490.75,360.41
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,466.94,340.9
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,423.9,304.06
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,326.92,234.1
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,280.18,206.2
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,248.87,171.04
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,192.1,114.21
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,136.73,77.64
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,84.1,64.52
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,96.46,75.06
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,117.97,93.14
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,104.81,82.7
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,91.04,71.59
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,71.32,55.21
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,53.29,39.91
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,43.93,31.68
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,34.4,22.97
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,20.46,7.99
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,6.83,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.27,2.66
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,15.63,7.23
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,21.84,12.47
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,28.06,17.65
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,32.63,21.39
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,25.08
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,48.46,34.18
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,59.75,43.21
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,80.17,59.4
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,101.48,76.06
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,97.66,72.76
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,94.03,69.66
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,120.2,90.03
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,146.57,110.24
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,150.9,113.38
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,155.24,116.57
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,162.67,122.15
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,170.02,127.66
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,187.92,141.26
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,205.64,154.63
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,223.56,167.78
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,241.18,180.6
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,233.54,174.71
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,225.94,168.93
