Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,248.28,185.72
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,270.04,201.93
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,219.65,164.06
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,170.36,126.76
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,100.82,73.38
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,31.73,19.42
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,140.92,104.9
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,245.27,184.62
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,154.45,115.36
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,63.38,44.7
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,41.18,27.26
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,19.09,9.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,33.62,21.4
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,48.16,33.14
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,117.96,87.39
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,167.1,133.76
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,133.11,106.16
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,114.21,90.92
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,90.07,71.05
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,70.83,55.04
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,63.04,48.5
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,56.64,42.92
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,45.96,33.52
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,35.04,23.57
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,18.2,5.7
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,11.52,2.65
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,23.53,13.55
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,35.58,23.93
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,51.48,37.42
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,67.24,50.58
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,90.03,69.3
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,112.69,87.6
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,161.39,127.06
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,226.77,178.74
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,313.19,246.57
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,420.49,327.83
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,459.26,355.26
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,497.6,382.29
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,564.64,430.36
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,652.1,491.12
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,681.19,508.94
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,708.66,525.68
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,589.67,437.81
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,470.66,349.33
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,546.76,403.41
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,602.0,440.38
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,605.01,440.58
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,606.67,440.25
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,405.5,299.5
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,195.85,145.49
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,237.21,177.19
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,277.73,206.86
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,334.46,248.52
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,381.36,282.43
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,393.64,291.57
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,403.47,299.06
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,328.59,244.86
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,260.25,194.91
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,248.97,187.04
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,237.69,178.88
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,232.94,175.47
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,220.87,166.41
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,216.03,162.39
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,208.27,156.13
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,171.84,129.94
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,146.76,117.6
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,131.1,105.13
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,129.6,104.32
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,113.45,91.33
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,96.71,77.59
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,81.09,64.36
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,65.05,50.46
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,49.15,36.47
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,32.92,21.89
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,17.01,3.94
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,52.19,37.46
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,107.69,82.28
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,155.32,120.56
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,219.24,170.93
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,268.64,208.71
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,318.65,246.22
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,345.71,265.77
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,372.42,284.96
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,406.06,308.74
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,439.34,331.91
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,622.8,467.43
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,784.68,581.68
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,699.39,518.1
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,610.59,452.59
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,662.95,490.88
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,729.18,537.2
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,639.01,471.08
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,566.59,417.25
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,753.14,557.7
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,880.29,647.4
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,785.06,578.36
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,674.85,496.04
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,598.69,441.53
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,524.31,387.49
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,484.99,358.59
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,447.54,330.81
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,513.1,381.07
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,538.5,397.84
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,427.66,314.44
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,352.41,260.29
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,346.09,249.1
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,308.66,208.49
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,250.38,159.62
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,194.2,115.32
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,131.52,73.07
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,77.17,58.87
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,71.4,54.34
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,70.21,53.57
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,67.06,51.23
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,63.81,48.74
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,58.7,44.54
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,51.32,38.19
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.48,29.49
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.47,20.26
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.9,1.83
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,34.48,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,100.16,63.18
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,192.17,148.54
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,282.94,225.49
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,358.19,288.89
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,440.27,355.72
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,344.32,277.33
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,214.38,169.52
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,474.01,379.14
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,718.91,563.87
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,773.75,599.61
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,823.33,631.95
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,862.35,655.86
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,898.89,677.79
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,930.69,696.26
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,947.93,704.75
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,965.29,714.94
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,979.04,722.79
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,987.41,726.09
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,992.0,727.04
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,987.85,723.09
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,979.8,716.75
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,965.49,705.36
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,947.43,691.66
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,924.36,676.18
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,897.81,658.44
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,865.8,637.03
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,830.7,613.49
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,790.76,586.29
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,748.22,556.36
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,701.47,521.96
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,652.65,485.35
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,600.81,445.64
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,547.49,403.79
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,490.72,358.28
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,431.83,310.11
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,372.23,260.27
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,313.01,210.08
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,253.8,160.74
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,196.46,115.76
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,139.23,78.4
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,77.65,59.04
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,71.74,54.41
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,69.84,53.05
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,66.63,50.78
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,63.33,48.35
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,57.79,43.76
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,52.11,38.84
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,40.86,28.92
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,31.54,20.2
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,54.88,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,155.28,98.15
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,249.79,193.57
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,354.03,281.87
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,431.35,346.84
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,514.14,413.54
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,585.14,467.47
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,655.95,518.18
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,713.24,558.01
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,770.03,596.59
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,664.02,515.33
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,521.16,402.14
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,741.44,567.71
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,927.96,693.02
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,954.52,706.64
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,977.72,719.15
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,993.95,727.96
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,1006.35,734.39
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,1011.25,734.91
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,1012.14,733.03
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,1007.02,728.9
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,997.86,722.34
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,980.13,708.93
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,958.59,693.24
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,934.2,677.19
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,906.29,658.87
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,872.07,636.36
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,834.87,611.8
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,701.7,515.76
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,565.37,414.08
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,630.68,465.67
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,653.16,483.81
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,600.87,443.77
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,547.09,401.92
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,489.43,356.07
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,429.87,307.72
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,370.56,258.87
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,311.59,209.4
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,239.19,162.2
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,217.23,158.77
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,160.76,106.56
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,74.71,56.83
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,69.24,52.57
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,67.21,51.09
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,63.89,48.59
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,60.46,45.91
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,55.54,41.84
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,50.57,37.52
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,39.05,27.36
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,29.32,18.25
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,52.04,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,147.16,90.59
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,236.53,183.1
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,332.39,264.3
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,410.9,329.54
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,494.99,396.42
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,564.47,448.68
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,636.17,499.42
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,694.41,539.22
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,752.52,577.96
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,798.66,606.32
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,847.6,636.07
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,885.08,657.09
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,919.89,676.07
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,938.06,683.99
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,964.13,697.15
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,980.15,705.11
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,992.48,710.91
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,998.94,712.35
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,1001.53,711.57
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,996.28,706.86
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,987.1,699.92
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,972.55,688.43
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,954.19,674.78
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,929.4,658.59
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,901.14,640.33
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,868.25,619.74
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,832.26,597.08
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,791.77,571.37
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,748.62,543.27
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,700.87,510.45
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,651.07,475.23
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,598.54,436.68
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,544.52,395.81
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,424.73,308.65
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,342.76,251.2
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,332.14,241.68
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,308.25,220.76
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,236.72,171.0
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,183.22,136.04
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,176.08,130.33
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,162.94,128.89
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,106.58,83.36
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,65.91,49.95
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,62.52,47.43
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,59.02,44.7
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,53.66,40.25
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,48.21,35.49
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,36.88,25.49
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,27.08,16.28
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,36.01,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,111.01,64.7
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,196.65,150.31
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,288.87,226.71
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,364.59,288.05
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,453.23,356.28
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,524.46,408.36
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,598.37,460.2
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,657.95,498.28
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,717.72,535.04
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,768.93,564.46
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,819.13,592.4
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,853.47,610.72
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,890.6,630.74
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,821.92,583.4
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,724.17,514.67
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,714.11,508.48
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,701.12,499.25
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,738.89,525.1
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,774.85,548.93
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,771.67,546.58
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,766.34,543.33
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,874.15,620.35
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,934.05,660.68
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,885.37,628.74
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,814.62,579.43
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,830.18,595.19
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,817.01,589.57
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,777.66,564.51
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,735.85,536.44
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,690.46,505.18
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,643.14,471.59
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,591.8,434.73
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,539.56,395.81
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,483.24,351.77
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,426.14,305.67
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,355.93,253.19
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,313.17,224.32
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,268.13,189.73
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,225.98,158.48
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,184.73,131.1
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,155.12,123.26
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,132.72,105.4
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,117.61,93.34
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,103.88,82.38
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,89.51,70.66
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,74.44,58.04
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,58.79,44.59
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,43.19,30.86
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,27.11,16.19
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,14.12,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,38.6,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,115.44,65.15
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,201.82,154.62
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,293.34,231.02
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,368.32,291.51
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,456.48,358.81
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,525.86,409.47
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,597.6,459.68
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,657.13,497.78
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,716.84,534.53
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,766.99,562.46
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,816.02,588.74
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,849.89,608.57
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,886.85,630.47
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,915.3,646.7
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,940.6,661.14
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,958.45,672.4
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,972.75,681.7
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,978.92,685.78
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,981.29,687.61
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,837.26,593.99
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,656.55,469.68
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,542.37,392.77
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,416.62,304.13
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,474.04,346.12
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,539.65,391.82
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,472.71,344.09
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,420.03,306.5
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,608.1,446.45
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,731.74,534.37
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,622.58,453.67
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,519.95,378.73
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,543.41,398.36
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,536.09,392.59
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,480.18,348.88
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,424.29,304.08
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,261.68,187.18
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,161.85,120.6
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,191.69,130.43
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,190.59,114.11
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,134.83,77.86
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,82.16,63.29
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,77.82,59.98
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,74.83,57.72
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,70.77,54.62
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,66.57,51.3
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,57.14,43.26
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,49.1,36.19
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,38.14,26.45
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.96,15.75
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,35.84,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,108.92,58.53
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,193.56,149.08
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,281.87,224.59
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,357.65,288.19
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,440.03,354.58
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,516.19,412.72
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,589.35,466.48
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,649.1,507.97
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,709.1,548.4
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,760.99,582.14
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,811.9,614.61
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,851.42,639.72
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,882.63,659.09
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,913.75,677.42
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,941.94,693.71
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,959.77,704.21
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,974.05,712.57
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,843.49,620.43
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,688.21,505.35
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,845.35,621.51
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,961.86,700.0
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,795.77,583.88
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,589.01,432.4
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,620.12,456.15
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,647.67,475.97
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,620.35,456.37
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,593.05,436.98
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,686.04,508.85
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,730.15,544.11
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,684.98,510.73
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,637.78,475.66
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,588.45,438.05
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,534.7,396.24
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,420.08,310.39
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,340.43,252.9
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,339.28,245.48
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,305.1,207.62
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,246.57,158.77
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,189.5,113.86
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,134.06,77.78
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,81.66,62.97
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,77.29,59.6
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,73.58,56.72
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,69.07,53.23
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,64.39,49.47
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,55.45,41.92
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,47.73,35.15
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,36.71,25.3
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,25.47,14.36
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,34.5,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,105.02,53.16
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,194.02,149.66
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,287.15,229.69
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,184.75,149.0
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,34.7,23.2
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,43.44,30.39
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,52.19,37.42
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,109.93,84.55
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,171.66,133.91
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,262.52,205.83
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,341.11,266.34
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,232.02,179.69
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,119.19,89.22
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,363.28,280.63
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,587.42,445.7
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,607.92,458.3
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,627.05,470.79
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,660.27,493.03
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,672.17,500.37
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,685.76,508.6
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,697.15,515.33
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,636.11,470.95
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,592.43,438.6
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,646.65,478.84
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,706.84,521.88
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,475.28,355.29
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,252.0,187.88
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,533.55,405.77
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,736.59,553.62
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,689.77,517.73
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,640.97,481.0
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,588.31,440.53
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,534.29,397.89
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,477.85,352.2
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,420.99,304.89
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,362.5,255.68
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,304.26,205.86
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,239.62,151.64
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,182.16,106.16
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,143.55,91.1
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,140.92,112.53
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,100.73,79.49
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,62.03,47.21
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,58.47,44.46
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,54.8,41.5
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,50.39,37.76
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,46.04,33.83
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,34.19,23.22
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,23.99,12.9
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,13.23,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,40.94,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,118.73,56.65
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,208.85,161.02
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,306.57,244.87
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,197.73,159.53
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,59.85,43.97
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,143.56,113.57
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,225.44,179.72
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,296.4,235.14
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,353.79,278.79
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,386.29,301.94
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,418.36,324.44
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,547.75,421.83
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,661.53,504.74
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,631.56,478.14
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,576.59,434.84
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,625.7,470.12
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,694.22,517.68
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,696.98,516.95
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,697.87,515.39
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,712.95,525.47
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,725.95,534.06
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,687.74,505.84
