Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,634.9,467.82
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,547.48,404.7
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,451.43,334.53
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,491.86,364.87
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,536.92,397.57
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,556.28,412.14
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,575.53,426.32
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,510.02,378.59
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,454.09,337.67
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,464.63,345.78
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,466.35,346.25
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,450.0,332.45
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,420.81,307.09
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,356.23,257.8
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,307.19,221.5
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,265.64,187.72
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,222.08,153.36
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,176.47,121.63
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,130.3,103.19
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,111.31,87.92
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,97.63,76.86
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,87.75,68.96
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,77.36,60.44
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,66.87,51.58
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,53.68,40.12
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,39.04,27.11
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,24.09,12.45
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,22.29,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,66.11,26.51
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,150.43,114.69
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,248.27,197.61
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,254.97,205.08
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,270.63,217.83
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,415.65,333.72
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,559.68,443.32
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,628.62,491.45
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,690.79,533.06
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,747.39,569.87
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,803.44,605.51
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,843.28,630.34
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,880.9,653.54
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,779.2,578.99
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,655.05,485.68
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,596.79,443.16
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,556.92,412.48
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,684.99,503.65
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,807.64,586.62
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,559.76,412.66
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,284.21,210.13
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,414.88,306.56
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,526.99,385.25
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,386.08,284.1
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,243.03,179.1
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,342.01,252.53
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,427.98,314.27
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,463.92,340.35
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,500.53,366.62
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,545.18,400.12
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,574.15,421.28
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,540.55,396.38
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,503.9,368.83
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,443.8,324.06
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,391.43,284.98
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,345.19,250.17
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,301.59,217.06
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,258.91,184.25
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,218.47,154.15
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,160.71,106.18
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,83.16,63.66
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,80.41,61.71
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,77.51,59.54
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,72.4,55.57
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,64.91,49.48
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,56.72,42.58
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,48.32,35.23
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,35.5,23.86
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.38,10.45
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,34.26,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,102.47,39.28
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,192.41,147.43
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,282.58,225.33
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,359.05,289.39
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,442.24,355.94
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,517.97,412.79
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,590.56,464.77
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,650.92,506.0
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,711.51,546.1
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,760.19,576.76
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,807.36,605.78
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,847.67,630.87
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,885.76,654.25
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,741.56,550.09
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,553.6,410.81
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,550.24,407.79
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,545.53,402.88
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,601.88,442.13
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,656.78,479.28
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,836.96,607.63
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,970.78,696.19
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,859.91,619.47
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,733.13,528.79
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,603.18,438.61
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,480.98,351.08
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,521.77,381.08
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,546.66,399.01
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,662.25,485.96
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,733.49,538.94
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,686.7,504.88
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,638.25,469.67
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,586.12,430.77
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,533.08,390.16
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,474.59,344.77
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,423.03,304.01
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,360.61,256.67
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,309.92,219.04
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,249.68,177.05
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,209.34,152.38
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,180.14,131.35
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,149.58,118.45
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,136.32,108.09
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,122.59,97.18
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,106.45,84.26
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,89.79,70.6
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,72.29,55.86
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,55.15,41.07
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,37.17,25.27
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,18.77,7.26
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,15.38,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,39.73,9.7
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,126.07,94.86
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,201.75,159.79
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,102.51,80.77
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,47.2,33.17
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,91.88,69.05
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,125.09,95.13
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,158.69,121.02
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,110.64,82.79
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,66.56,47.66
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,121.09,90.47
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,177.69,133.74
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,460.53,348.77
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,734.17,538.6
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,699.05,508.39
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,642.72,467.02
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,509.5,373.12
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,361.5,266.05
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,469.79,344.6
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,589.24,426.29
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,629.28,453.78
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,676.76,486.18
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,603.29,435.39
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,544.6,394.64
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,588.73,427.02
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,616.59,446.94
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,633.55,460.25
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,628.88,457.51
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,578.21,421.58
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,526.96,384.29
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,473.44,343.28
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,417.6,298.96
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,254.07,181.62
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,146.39,108.59
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,126.03,93.45
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,106.14,78.38
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,94.82,69.94
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,83.61,64.4
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,72.39,55.32
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,80.61,62.42
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,74.17,57.32
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,67.51,51.88
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,58.0,43.81
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,48.21,35.2
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,34.32,22.82
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,20.41,7.4
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,24.44,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,69.46,16.84
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,169.25,129.03
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,256.91,204.87
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,333.46,269.13
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,416.74,336.12
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,488.13,390.43
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,563.2,445.05
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,454.11,357.42
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,328.0,255.43
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,417.81,324.02
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,530.88,405.86
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,516.61,392.58
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,519.07,391.9
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,577.86,432.56
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,657.68,485.92
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,496.69,369.24
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,335.06,249.12
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,537.75,397.81
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,736.85,532.64
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,865.45,621.17
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,967.21,686.79
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,941.94,669.91
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,923.03,658.42
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,788.66,566.39
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,642.26,463.67
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,742.66,537.19
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,806.72,582.76
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,766.4,555.13
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,724.08,526.48
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,597.3,435.81
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,484.75,354.03
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,468.92,343.43
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,449.68,329.31
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,446.06,325.11
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,418.32,299.93
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,350.33,249.56
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,303.34,216.97
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,257.4,175.3
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,196.66,122.5
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,152.58,100.4
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,136.0,107.58
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,110.45,86.95
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,88.12,68.7
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,80.58,62.73
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,72.76,56.32
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,62.01,47.18
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,51.52,37.93
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,35.35,23.55
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,18.85,5.14
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,20.42,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,59.59,9.16
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,145.46,109.52
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,228.81,181.12
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,317.56,254.39
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,400.8,321.19
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,471.38,375.92
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,545.41,431.41
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,606.24,474.83
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,668.08,517.65
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,729.13,558.27
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,781.7,592.08
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,824.35,619.2
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,864.92,644.65
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,896.82,662.77
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,925.95,678.95
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,821.57,604.33
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,699.7,515.19
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,646.44,476.1
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,612.38,449.44
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,650.49,476.4
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,704.0,512.84
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,708.27,514.35
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,710.43,514.79
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,724.43,525.38
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,734.52,533.12
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,791.42,576.37
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,817.38,597.52
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,688.69,504.09
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,560.48,409.95
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,529.36,388.56
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,498.34,366.45
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,531.72,392.14
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,531.18,390.26
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,474.41,345.39
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,415.5,298.14
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,357.59,250.98
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,300.73,203.89
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,242.61,156.13
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,186.56,112.86
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,145.77,94.21
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,133.47,105.58
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,120.46,95.27
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,106.81,84.29
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,93.34,73.42
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,79.33,61.84
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,64.7,49.42
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,49.6,36.26
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,34.16,22.45
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,17.61,2.8
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,9.39,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,37.87,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,107.64,11.77
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,216.68,164.7
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,325.03,258.16
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,231.79,186.16
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,100.66,77.45
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,125.44,97.75
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,163.37,127.96
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,191.42,149.66
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,219.61,171.08
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,282.89,220.03
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,347.31,268.61
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,369.23,283.84
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,390.55,298.63
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,432.69,328.77
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,495.5,373.11
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,442.74,332.96
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,410.5,307.86
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,580.64,433.35
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,747.36,549.92
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,697.75,512.18
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,629.89,463.08
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,816.13,599.65
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,940.45,683.45
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,915.44,666.14
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,887.11,647.68
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,780.58,572.57
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,658.02,481.93
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,376.43,281.59
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,100.42,72.35
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,123.58,90.53
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,146.17,107.97
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,131.42,96.7
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,117.12,85.82
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,138.46,102.45
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,158.8,118.22
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,193.83,144.81
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,224.17,167.41
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,222.81,163.28
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,213.82,153.24
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,171.08,120.78
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,127.86,101.04
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,93.69,73.14
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,62.03,46.89
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,58.4,44.08
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,54.72,41.07
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,47.95,35.24
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,41.03,29.01
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,28.56,17.73
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.85,0.58
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.69,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.06,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,27.81,16.13
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,47.32,32.86
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,75.14,56.35
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,103.09,79.73
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,193.49,154.48
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,294.24,235.14
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,243.05,192.09
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,187.63,145.63
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,361.3,282.87
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,527.86,407.94
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,407.22,313.87
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,281.26,214.64
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,449.14,342.8
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,598.36,451.36
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,490.56,369.5
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,361.06,271.2
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,306.62,229.99
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,239.35,178.76
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,503.33,377.57
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,746.07,548.79
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,871.33,638.98
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,945.44,688.02
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,675.85,500.88
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,370.91,273.4
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,526.38,389.68
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,665.26,488.59
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,721.28,532.55
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,736.9,547.72
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,688.78,512.38
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,638.79,475.2
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,585.85,434.92
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,531.64,392.52
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,471.85,344.95
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,413.48,297.77
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,354.93,249.8
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,297.52,202.03
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,240.13,154.82
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,185.48,112.81
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,89.17,55.06
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,49.72,36.25
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,43.04,30.79
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,36.37,25.27
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,30.13,20.09
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,23.91,14.83
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,36.43,25.45
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,49.16,35.78
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,32.93,21.12
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,16.71,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,57.29,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,150.99,112.7
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,255.9,202.53
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,337.42,271.05
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,426.93,343.39
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,500.68,400.81
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,586.84,465.09
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,649.89,510.33
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,713.39,554.95
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,767.06,590.5
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,819.78,624.77
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,859.74,650.27
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,897.41,674.05
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,921.72,687.25
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,949.65,702.92
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,821.93,611.91
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,666.61,495.83
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,841.6,624.2
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,993.33,724.91
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,872.09,639.47
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,730.43,535.42
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,732.18,536.07
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,731.76,534.48
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,834.68,611.31
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,890.0,650.33
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,857.03,627.97
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,821.15,604.17
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,712.56,524.99
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,598.53,439.86
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,636.73,471.25
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,639.25,474.94
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,586.79,434.8
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,533.4,393.12
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,475.26,346.85
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,418.16,300.24
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,339.31,241.6
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,290.83,209.29
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,248.47,167.76
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,180.26,106.25
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,124.18,71.49
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,77.82,59.45
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,75.39,57.7
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,72.9,55.82
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,67.86,51.84
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,60.31,45.59
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,51.87,38.33
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,43.27,30.64
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,29.51,18.08
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,28.44,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,137.93,102.47
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,232.43,184.59
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,327.64,264.19
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,419.47,338.75
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,503.49,404.74
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,601.67,478.36
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,665.86,522.94
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,730.47,566.57
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,790.29,605.78
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,849.61,643.76
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,884.56,665.36
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,922.72,689.14
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,954.84,707.27
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,983.87,723.27
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,1000.43,732.47
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,1000.24,730.91
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,1007.52,733.09
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,1010.96,732.86
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,1005.54,728.51
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,996.21,721.84
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,978.23,708.29
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,956.61,692.57
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,931.46,676.04
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,902.92,657.33
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,868.61,633.5
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,831.43,607.8
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,789.45,579.81
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,745.05,548.86
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,696.19,513.75
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,645.68,476.64
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,594.12,437.64
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,538.38,394.62
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,479.76,348.36
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,421.24,300.86
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,361.01,251.43
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,301.67,201.96
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,236.64,148.79
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,178.47,104.23
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,121.32,68.95
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,74.76,56.93
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,72.5,55.31
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,70.21,53.59
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,65.41,49.89
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,60.49,45.92
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,50.15,37.02
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,41.83,29.52
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,28.02,16.74
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,14.2,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,20.89,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,124.31,91.34
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,209.44,165.65
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,289.52,233.49
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,393.04,317.38
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,478.58,384.9
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,570.32,454.67
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,642.45,505.91
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,708.7,551.07
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,770.56,591.82
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,831.99,631.27
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,872.61,656.86
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,910.91,680.76
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,938.69,696.05
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,970.26,713.84
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,987.59,722.13
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,1001.25,728.2
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,996.71,722.56
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,1002.05,723.67
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,997.09,719.3
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,988.27,712.67
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,975.97,702.88
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,959.7,690.69
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,934.72,674.07
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,906.25,655.28
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,871.8,632.86
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,834.3,608.37
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,792.37,580.53
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,747.87,550.17
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,698.45,514.81
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,647.1,477.23
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,592.91,436.56
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,537.44,393.73
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,478.84,347.33
