Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,418.04,298.03
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,357.1,247.86
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,296.84,197.42
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,235.85,146.99
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,176.94,101.73
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,118.86,66.18
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,65.83,49.53
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,63.5,47.93
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,61.13,46.2
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,56.65,42.61
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,52.07,38.79
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,45.15,32.76
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,38.12,26.34
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,24.41,13.6
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,13.66,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,61.21,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,178.1,131.72
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,282.58,221.9
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,370.05,292.9
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,462.78,364.2
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,477.21,373.37
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,492.33,382.24
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,324.58,253.97
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,116.82,88.07
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,178.29,136.94
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,259.97,198.63
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,281.29,214.17
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,302.48,229.84
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,655.92,494.56
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,958.2,695.48
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,834.53,609.81
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,682.85,501.4
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,852.07,624.7
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,997.6,720.32
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,979.09,707.69
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,970.44,703.01
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,958.95,696.42
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,943.55,687.31
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,918.53,671.16
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,890.12,652.84
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,857.12,631.7
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,821.06,608.33
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,778.99,580.17
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,734.49,549.36
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,686.88,514.87
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,637.21,477.99
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,554.21,414.13
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,481.51,358.47
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,385.88,287.6
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,311.51,233.16
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,311.91,230.1
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,298.54,213.93
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,243.44,162.54
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,171.11,98.41
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,113.41,62.91
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,61.94,46.91
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,59.77,45.31
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,57.58,43.6
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,53.34,40.17
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,49.02,36.52
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,42.77,30.93
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,36.49,25.04
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,22.9,12.16
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,11.95,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,53.75,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,183.1,137.21
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,284.97,229.02
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,367.52,299.62
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,464.36,378.12
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,537.09,433.59
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,612.27,487.27
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,674.85,529.78
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,737.72,570.84
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,788.02,601.9
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,836.88,631.14
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,705.56,533.87
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,527.03,399.0
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,761.05,569.3
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,962.44,699.39
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,979.98,707.04
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,993.9,714.44
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,884.2,639.55
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,750.09,543.46
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,888.61,641.91
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,989.87,706.64
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,970.13,691.26
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,959.62,683.13
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,934.44,667.1
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,905.76,648.98
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,871.03,625.71
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,833.2,600.46
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,791.35,573.66
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,746.87,544.43
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,697.73,510.31
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,646.55,473.77
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,591.85,433.35
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,535.86,390.69
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,477.02,344.6
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,416.26,295.77
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,355.11,245.84
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,294.66,195.53
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,233.5,145.08
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,174.18,99.65
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,116.07,64.54
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,64.83,48.92
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,61.75,46.58
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,58.55,44.05
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,54.32,40.65
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,50.02,37.03
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,42.59,30.53
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,34.99,23.61
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,23.0,11.76
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,61.12,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,193.39,142.45
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,302.01,237.16
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,388.87,307.94
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,482.49,380.29
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,555.45,432.5
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,630.86,483.21
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,692.66,525.21
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,754.6,566.36
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,804.05,597.08
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,846.56,622.71
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,886.22,646.08
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,923.29,667.55
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,951.37,682.58
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,976.18,695.61
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,993.39,705.37
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,1006.91,713.04
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,999.0,706.21
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,1000.68,705.73
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,901.02,640.55
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,758.25,541.7
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,768.2,550.65
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,788.39,564.56
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,601.82,436.21
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,411.12,300.28
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,544.64,397.49
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,662.64,478.03
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,629.28,454.22
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,595.78,431.27
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,636.57,463.43
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,640.33,467.94
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,588.64,429.47
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,532.97,387.44
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,473.83,341.75
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,414.61,294.44
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,354.02,245.25
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,294.34,195.87
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,234.23,146.65
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,170.85,98.39
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,113.19,63.51
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,69.33,52.7
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,66.82,50.84
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,64.25,48.85
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,59.15,44.72
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,53.92,40.31
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,45.83,33.23
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,35.36,23.84
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,22.08,10.52
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,9.39,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.41,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,12.76,4.07
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,22.28,12.53
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,34.31,22.71
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,46.62,32.97
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,60.58,44.38
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,74.48,55.5
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,125.29,96.4
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,177.54,137.25
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,291.06,225.5
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,411.62,314.67
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,456.64,345.43
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,501.5,375.81
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,377.23,283.01
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,254.52,189.94
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,245.46,183.19
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,236.77,176.26
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,253.18,187.72
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,269.4,198.78
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,283.93,209.03
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,298.18,219.04
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,436.5,317.77
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,569.74,407.25
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,541.52,386.86
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,500.45,359.23
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,443.0,320.03
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,388.46,282.14
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,398.24,290.0
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,406.27,296.18
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,418.17,304.73
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,430.16,313.02
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,500.34,365.78
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,525.77,382.74
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,466.81,336.8
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,408.86,290.64
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,349.38,241.96
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,290.91,193.35
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,226.88,141.48
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,169.37,97.93
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,113.13,64.2
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,71.29,54.13
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,68.5,52.05
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,65.66,49.83
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,60.25,45.46
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,54.7,40.78
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,44.1,31.58
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,35.25,23.55
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,21.61,9.39
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,43.92,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,174.89,126.39
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,278.47,220.04
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,366.12,293.42
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,458.83,367.47
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,534.84,425.11
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,613.89,481.48
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,675.25,523.05
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,736.85,563.55
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,786.66,594.78
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,835.04,624.47
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,659.15,497.66
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,412.08,311.68
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,389.02,293.64
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,365.26,274.09
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,449.28,336.19
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,554.0,410.74
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,517.07,381.77
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,459.46,338.99
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,493.53,363.64
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,544.89,399.6
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,431.74,317.69
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,341.22,251.0
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,499.2,367.2
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,632.01,460.72
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,748.53,546.78
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,808.66,591.57
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,775.38,568.99
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,731.14,537.87
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,609.73,448.55
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,501.99,368.47
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,528.29,389.19
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,522.78,383.53
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,465.18,337.92
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,407.9,291.46
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,331.87,235.35
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,284.18,203.52
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,238.43,159.81
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,168.91,98.29
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,112.94,64.71
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,72.05,54.81
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,67.59,51.32
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,62.9,47.54
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,57.75,43.36
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,52.48,38.89
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,43.53,31.06
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,32.4,21.1
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,19.8,7.2
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,7.68,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,22.3,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,117.69,82.73
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,194.2,152.47
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,271.37,217.43
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,354.65,284.71
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,441.5,350.71
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,517.65,405.8
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,581.29,450.64
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,646.14,494.91
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,700.73,530.79
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,755.13,565.45
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,654.03,490.55
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,543.72,408.23
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,739.58,548.37
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,908.33,660.56
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,646.03,477.54
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,367.88,272.73
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,406.62,301.39
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,444.48,327.68
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,484.35,356.04
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,541.45,395.93
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,748.0,543.85
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,913.76,656.47
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,890.22,639.3
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,863.66,621.72
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,830.09,599.64
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,794.23,575.76
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,753.62,548.13
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,711.24,518.83
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,663.58,485.35
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,615.67,450.97
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,524.42,384.3
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,447.47,327.85
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,436.79,318.28
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,406.55,291.29
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,350.62,246.56
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,296.47,202.71
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,240.17,157.63
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,187.9,118.52
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,136.98,87.79
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,100.35,78.24
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,92.46,72.03
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,84.2,65.35
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,74.69,57.57
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,64.82,49.24
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,51.19,37.41
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,36.09,24.02
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,18.52,5.17
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,40.95,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,172.5,121.61
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,276.75,216.07
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,365.14,288.68
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,458.89,361.77
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,534.64,417.52
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,613.29,471.8
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,675.94,513.51
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,738.88,554.26
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,789.88,585.93
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,839.52,616.2
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,872.83,634.1
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,909.71,654.23
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,938.74,669.09
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,964.59,681.96
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,811.24,580.73
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,608.83,439.73
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,611.51,441.19
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,612.96,440.17
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,825.17,587.41
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,975.08,681.17
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,747.81,531.23
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,465.22,333.32
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,720.11,517.0
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,892.58,629.07
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,765.44,543.11
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,623.55,444.21
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,699.0,501.91
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,733.57,529.1
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,685.01,494.24
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,634.58,457.94
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,472.15,342.95
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,335.48,244.87
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,393.79,285.66
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,407.49,287.7
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,347.32,238.22
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,288.08,189.18
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,228.1,140.67
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,164.99,93.41
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,107.91,60.03
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,67.77,50.81
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,64.8,48.57
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,61.75,46.17
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,56.13,41.7
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,50.35,36.89
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,41.29,28.96
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,30.18,18.98
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,15.19,1.8
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,53.4,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,190.22,133.18
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,300.26,235.52
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,388.04,308.7
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,482.95,383.39
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,556.08,436.19
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,631.72,487.63
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,692.92,526.45
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,754.26,563.49
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,802.46,590.01
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,843.98,611.11
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,742.54,539.26
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,608.85,442.16
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,576.68,417.81
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,563.16,404.73
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,800.41,566.81
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,997.95,686.01
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,1002.26,685.35
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,1002.69,685.35
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,984.26,674.65
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,975.53,670.06
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,959.18,660.38
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,939.25,648.58
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,913.99,634.02
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,885.43,617.41
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,778.28,547.48
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,653.47,461.92
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,711.7,506.61
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,728.83,521.72
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,493.11,358.17
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,269.1,195.45
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,425.19,311.31
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,522.74,376.6
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,463.91,330.71
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,406.76,285.73
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,343.64,235.76
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,284.83,188.07
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,225.86,140.72
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,169.36,98.73
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,114.3,66.66
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,76.61,58.12
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,72.97,55.35
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,69.22,52.38
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,60.64,45.46
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,53.41,39.42
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,42.57,29.97
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,31.49,19.9
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,15.91,0.09
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,26.41,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,149.82,102.26
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,246.03,192.75
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,331.86,265.15
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,425.99,341.1
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,501.53,399.7
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,589.78,464.45
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,654.38,508.56
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,719.44,551.48
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,771.9,584.2
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,823.22,615.32
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,863.7,637.59
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,901.88,657.77
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,930.84,672.0
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,949.81,679.72
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,967.23,687.22
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,981.09,692.37
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,987.66,692.34
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,990.44,690.12
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,985.31,683.76
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,976.37,675.21
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,956.12,658.6
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,945.38,647.95
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,919.66,630.56
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,890.56,611.43
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,855.99,588.83
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,818.44,564.53
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,727.24,505.77
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,630.69,440.93
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,646.22,455.99
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,632.18,448.99
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,555.63,395.42
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,486.53,347.07
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,433.04,308.87
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,382.64,271.76
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,343.42,237.36
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,283.27,183.99
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,222.73,135.39
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,164.24,92.04
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,101.64,55.15
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,62.68,46.61
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,59.47,44.16
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,56.17,41.53
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,51.04,37.43
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,45.81,33.03
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,37.35,25.59
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,28.71,17.52
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,13.67,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,33.73,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,171.61,115.99
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,290.92,227.99
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,381.72,304.37
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,479.93,382.96
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,559.33,442.08
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,642.08,500.59
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,703.59,541.48
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,760.49,577.73
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,811.46,607.57
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,860.89,635.42
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,900.18,656.22
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,936.82,674.77
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,964.18,688.09
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,976.14,691.73
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,991.44,699.11
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,1003.06,704.24
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,1008.18,704.75
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,1009.43,703.11
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,1003.26,699.19
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,993.17,693.08
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,977.64,682.35
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,958.28,669.4
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,931.54,653.31
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,901.35,635.05
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,866.03,613.88
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,827.64,590.49
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,784.49,563.36
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,738.82,533.75
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,689.38,498.71
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,637.98,461.38
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,582.72,421.7
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,526.29,379.72
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,466.77,333.39
