Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,406.94,285.31
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,345.77,235.48
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,280.92,182.18
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,219.12,131.89
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,159.43,87.34
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,100.93,54.03
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,62.1,45.98
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,54.16,39.59
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,51.3,37.32
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,46.7,33.63
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,42.04,29.7
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,34.2,22.8
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,26.25,15.27
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,13.05,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,45.78,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,190.2,126.67
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,315.19,246.44
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,406.5,322.83
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,505.26,400.49
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,583.9,456.97
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,665.68,512.4
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,722.36,547.65
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,783.93,584.57
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,835.62,613.75
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,885.69,640.85
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,924.09,662.05
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,948.41,674.34
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,975.05,689.02
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,998.3,701.56
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,1013.23,708.31
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,1024.37,712.97
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,1028.58,714.33
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,1028.78,713.45
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,1021.8,709.13
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,1010.83,702.57
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,993.06,691.99
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,971.48,679.18
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,944.71,662.62
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,914.4,643.9
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,878.56,620.4
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,839.63,594.95
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,795.33,567.13
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,748.48,536.92
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,697.62,501.9
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,644.86,464.63
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,588.89,423.98
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,531.73,381.14
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,470.51,334.06
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,408.63,285.21
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,346.78,235.49
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,285.9,185.74
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,224.65,136.49
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,165.78,93.07
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,102.23,55.99
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,64.39,47.86
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,61.19,45.42
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,57.93,42.81
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,52.45,38.42
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,46.88,33.71
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,37.58,25.6
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,26.41,15.26
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,13.28,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,15.37,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,117.37,74.32
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,209.01,161.56
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,306.44,241.16
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,398.73,313.89
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,481.86,376.91
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,570.24,440.95
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,642.32,489.36
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,709.63,532.86
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,464.06,354.56
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,136.6,101.73
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,347.74,265.38
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,532.57,397.46
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,523.32,386.63
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,511.97,376.06
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,455.96,335.5
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,421.14,309.53
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,539.23,393.22
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,633.59,457.23
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,845.09,602.8
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,993.79,695.76
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,888.35,626.0
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,745.69,528.33
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,853.63,605.96
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,910.25,643.31
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,875.08,621.91
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,836.79,599.0
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,793.37,571.66
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,747.45,541.48
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,696.91,506.43
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,644.45,469.04
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,589.03,428.36
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,532.44,385.47
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,473.01,339.06
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,411.07,289.35
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,348.24,238.17
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,286.3,186.9
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,223.87,136.05
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,163.49,91.03
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,104.5,57.75
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,61.34,45.59
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,57.99,42.98
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,54.54,40.2
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,49.27,35.93
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,43.92,31.35
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,34.87,23.4
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.62,14.44
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,35.97,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,164.48,104.42
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,275.38,216.77
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,362.92,291.39
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,464.18,372.54
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,538.71,428.23
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,615.61,482.01
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,680.56,526.17
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,745.78,569.05
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,796.41,599.86
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,845.5,628.97
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,885.76,652.92
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,923.59,675.07
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,951.55,690.66
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,969.17,699.67
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,986.46,709.59
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,1000.09,717.32
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,1004.79,718.09
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,1005.65,716.66
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,999.58,712.5
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,989.68,706.09
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,971.37,693.07
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,949.53,677.97
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,922.6,661.05
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,892.42,642.03
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,856.4,617.85
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,817.78,591.94
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,774.4,562.95
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,728.88,531.6
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,678.66,496.19
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,627.43,459.19
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,573.13,419.08
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,517.62,376.9
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,457.95,330.62
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,401.12,285.46
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,343.16,238.99
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,287.07,193.44
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,225.91,149.62
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,185.58,125.18
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,139.35,94.9
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,98.39,76.54
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,95.39,74.33
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,87.79,68.14
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,73.9,56.74
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,59.59,44.6
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,43.46,30.51
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,27.31,15.37
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,122.02,73.24
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,235.25,184.05
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,323.96,259.87
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,421.61,339.7
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,517.28,414.71
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,614.12,486.26
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,551.69,436.06
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,463.92,365.07
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,439.21,343.85
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,429.05,332.9
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,503.82,388.88
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,601.66,459.52
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,524.11,398.67
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,442.96,335.47
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,756.53,568.54
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,995.46,727.18
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,1000.75,726.47
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,1002.21,725.31
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,918.28,669.26
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,801.88,584.93
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,747.08,545.75
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,708.21,516.56
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,713.23,521.04
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,714.97,522.97
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,548.0,403.0
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,394.88,290.07
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,596.91,443.27
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,726.42,537.98
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,677.46,501.68
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,626.74,464.19
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,571.98,423.51
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,516.47,380.89
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,445.73,325.75
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,385.9,279.16
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,337.26,237.02
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,276.51,183.1
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,216.68,133.78
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,154.21,86.73
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,97.07,54.27
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,62.45,46.97
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,58.81,44.09
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,55.08,41.02
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,49.5,36.34
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,43.82,31.35
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,34.41,22.94
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.31,11.85
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,124.4,71.61
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,242.69,189.99
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,331.25,266.61
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,428.86,347.41
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,513.89,414.27
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,597.81,476.62
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,374.62,301.59
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,81.53,60.69
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,117.98,89.91
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,155.02,118.78
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,310.75,241.87
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,476.74,366.7
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,382.3,292.63
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,308.46,234.01
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,404.41,306.77
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,521.52,392.22
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,556.42,415.82
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,590.0,438.53
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,594.8,441.67
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,598.53,444.25
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,585.28,432.85
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,571.55,421.31
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,686.99,506.2
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,788.62,578.51
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,696.11,512.09
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,621.32,457.89
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,690.44,512.08
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,725.46,540.08
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,674.9,502.88
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,622.91,464.24
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,495.12,368.37
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,389.04,288.97
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,408.4,301.2
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,393.48,283.43
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,332.16,234.57
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,277.14,191.21
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,224.89,149.44
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,176.1,113.49
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,128.45,86.81
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,107.33,84.69
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,96.55,75.94
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,85.38,66.69
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,70.9,54.53
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,55.95,41.64
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,40.4,27.93
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,23.64,11.57
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,12.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,16.39,3.96
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,37.18,24.14
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,68.9,51.16
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,110.69,86.3
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,147.21,116.48
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,184.24,146.35
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,201.72,159.68
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,218.75,172.41
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,305.65,241.58
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,414.78,325.3
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,336.99,263.05
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,277.47,214.68
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,479.23,370.59
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,684.42,518.69
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,526.24,400.0
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,366.73,278.34
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,521.24,394.14
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,651.39,486.81
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,726.56,539.51
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,777.71,575.51
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,784.82,577.94
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,773.53,568.63
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,730.6,538.11
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,701.26,516.74
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,677.34,500.09
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,652.1,482.39
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,598.7,443.59
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,548.09,406.69
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,276.98,209.35
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,26.61,15.47
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,41.6,27.56
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,56.6,39.61
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,61.99,43.98
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,67.39,48.39
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,48.56,33.55
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,29.81,18.59
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,40.59,27.43
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,51.39,36.32
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,45.12,31.42
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,38.87,27.87
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,32.63,22.59
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,26.4,17.24
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,20.18,11.85
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,13.98,6.4
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,9.03,1.96
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.1,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.13,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.41,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.05,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.28,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.11,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,4.93,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,18.97,10.3
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,33.07,22.03
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,37.24,25.4
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,41.42,28.75
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,59.79,43.76
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,78.3,58.72
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,122.3,94.3
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,167.42,130.22
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,172.82,134.19
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,178.26,138.27
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,97.23,73.23
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,21.62,11.94
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,26.22,15.67
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,30.82,19.38
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,116.18,88.06
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,204.21,157.34
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,158.23,120.98
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,113.63,85.6
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,113.06,85.04
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,112.48,84.45
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,178.36,136.57
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,243.14,187.0
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,203.59,156.3
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,165.21,126.44
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,230.19,177.99
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,286.64,222.06
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,230.01,178.13
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,177.79,137.59
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,158.52,122.7
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,140.0,108.33
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,152.55,117.86
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,155.6,119.78
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,132.64,102.7
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,113.28,92.64
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,97.58,79.4
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,81.53,65.61
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,66.82,52.81
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,49.72,37.59
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,32.51,21.99
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,14.86,4.23
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,7.68,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,12.78,1.06
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,26.49,15.97
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,48.44,34.97
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,69.3,52.97
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,95.09,74.88
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,120.95,96.42
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,113.76,89.79
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,107.79,84.16
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,145.2,114.56
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,182.97,144.64
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,200.67,157.99
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,218.4,171.21
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,278.78,217.85
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,320.38,249.0
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,468.11,362.41
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,593.17,454.53
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,544.52,415.75
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,474.64,362.44
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,526.59,400.42
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,555.94,421.16
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,485.1,368.36
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,435.31,330.78
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,413.02,314.2
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,391.38,297.96
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,373.72,284.83
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,356.49,271.98
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,353.82,270.23
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,350.49,267.92
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,359.67,275.31
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,366.25,280.54
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,317.44,243.51
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,272.22,209.18
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,273.07,209.92
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,270.66,207.62
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,277.62,209.36
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,266.56,194.76
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,222.96,157.27
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,171.85,115.94
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,123.99,85.96
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,93.27,75.09
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,76.12,60.58
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,59.2,46.02
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,52.2,39.91
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,42.79,31.44
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,31.22,20.73
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,19.43,5.96
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,10.67,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,149.51,66.31
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,299.19,236.78
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,392.67,318.64
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,494.26,401.14
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,572.27,460.61
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,653.32,519.24
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,716.32,560.9
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,774.88,597.41
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,825.41,625.52
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,874.29,651.15
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,912.72,671.62
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,948.43,690.0
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,963.71,695.17
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,987.17,705.75
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,1002.43,712.44
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,1013.96,717.02
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,1017.93,716.77
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,1017.98,714.4
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,1010.53,709.11
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,999.15,701.68
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,983.54,691.47
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,964.0,678.96
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,936.28,661.92
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,905.06,642.79
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,868.73,619.92
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,829.29,594.96
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,784.56,566.85
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,737.3,536.35
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,686.6,501.75
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,633.91,464.57
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,577.5,423.09
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,519.92,379.31
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,459.71,332.05
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,399.09,282.82
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,336.76,230.92
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,275.14,179.05
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,208.01,124.42
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,147.03,79.2
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,87.75,47.16
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,55.54,41.59
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,51.74,38.52
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,47.86,35.26
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,38.99,27.67
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,33.96,23.13
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,25.73,15.57
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,17.42,2.94
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,8.96,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,165.08,65.09
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,335.6,268.64
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,431.19,355.19
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,534.97,441.37
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,612.09,502.05
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,687.04,558.02
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,750.59,603.19
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,813.83,646.59
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,864.37,678.51
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,913.03,708.35
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,940.4,723.58
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,975.51,744.2
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,1001.86,758.87
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,1024.73,771.22
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,1039.8,778.09
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,1050.93,782.5
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,1054.3,781.92
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,1053.56,778.85
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,1045.66,772.79
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,1033.64,764.22
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,1014.59,749.97
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,991.63,733.29
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,962.95,714.08
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,930.66,692.47
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,893.56,667.57
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,853.2,640.31
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,807.49,609.11
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,759.14,575.42
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,706.45,536.34
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,651.72,494.76
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,593.54,449.33
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,534.12,401.61
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,472.19,350.63
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,410.16,298.08
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,346.04,243.23
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,278.6,185.33
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,213.97,130.85
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,151.35,83.31
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,90.12,49.66
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,57.45,43.81
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,53.25,40.42
