Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,48.96,36.82
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,39.98,29.06
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,34.96,24.47
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,25.85,15.98
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,16.62,0.57
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,166.59,54.77
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,340.27,272.53
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,436.98,360.02
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,541.9,446.27
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,614.64,502.85
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,696.19,563.03
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,759.66,606.04
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,822.74,646.78
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,873.04,675.51
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,921.38,701.7
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,948.98,717.53
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,984.26,738.62
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,1009.71,751.6
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,1031.59,762.33
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,1045.45,767.26
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,1055.37,769.85
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,1058.18,768.85
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,1056.87,765.5
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,1048.34,758.56
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,1035.7,749.3
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,1017.83,736.22
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,995.94,720.81
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,966.59,702.16
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,933.64,681.24
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,895.47,656.18
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,854.11,628.91
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,807.76,598.8
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,758.78,566.28
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,705.4,528.47
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,650.13,488.11
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,591.93,444.0
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,532.51,397.45
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,470.16,347.28
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,407.63,295.22
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,343.28,240.35
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,279.75,185.6
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,211.17,128.54
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,148.86,81.6
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,87.78,48.31
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,55.93,42.69
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,52.07,39.59
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,48.15,36.29
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,39.21,28.52
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,34.17,23.88
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,25.05,15.23
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,15.79,0.0
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,117.03,26.76
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,238.6,187.27
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,311.58,252.78
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,389.92,318.34
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,452.9,368.92
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,518.07,418.99
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,530.3,424.42
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,516.58,410.82
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,598.18,468.38
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,660.47,509.58
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,602.65,463.08
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,538.35,412.88
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,398.61,307.17
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,219.29,167.99
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,329.86,252.7
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,422.37,319.38
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,367.02,276.6
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,293.14,220.92
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,703.75,524.49
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,1007.76,715.41
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,860.6,615.54
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,678.13,489.1
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,651.99,472.4
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,611.16,444.3
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,506.53,370.92
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,397.1,292.85
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,465.3,343.24
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,513.59,376.89
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,598.72,438.41
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,632.57,461.35
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,479.9,353.06
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,351.5,261.39
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,346.93,258.35
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,334.95,247.56
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,234.48,174.23
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,156.35,118.53
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,96.55,72.13
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,34.74,22.81
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,30.16,19.23
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,25.58,16.5
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,21.43,12.99
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,17.29,9.42
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,13.16,5.81
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,9.03,2.14
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,5.33,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.64,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.85,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,126.26,16.85
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,259.21,203.11
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,354.98,287.69
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,460.34,373.96
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,542.21,437.44
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,627.03,499.83
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,694.28,544.28
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,761.84,586.82
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,815.48,618.59
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,867.71,648.48
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,909.41,672.69
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,948.62,695.07
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,969.88,705.8
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,994.96,719.22
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,1012.24,728.26
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,1025.75,735.16
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,1030.27,736.09
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,1030.82,734.82
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,1024.22,729.93
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,1013.66,722.83
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,994.76,710.1
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,984.2,702.8
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,956.16,685.12
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,924.55,665.38
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,886.86,640.44
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,846.07,613.49
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,800.47,584.43
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,752.35,552.64
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,699.49,515.54
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,644.85,476.14
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,586.69,433.0
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,527.5,387.6
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,465.3,338.66
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,401.93,287.24
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,338.1,234.0
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,275.46,181.17
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,212.33,129.58
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,151.83,85.01
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,87.8,49.49
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,58.25,44.14
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,54.27,40.96
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,50.22,37.56
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,43.48,31.73
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,36.62,25.52
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,25.93,15.37
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.98,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,112.46,0.82
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,230.26,178.04
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,323.97,260.69
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,427.29,345.44
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,512.84,412.31
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,599.92,476.49
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,668.42,523.86
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,737.4,569.91
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,794.29,606.07
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,850.1,640.66
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,891.75,666.55
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,930.99,690.74
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,959.6,706.46
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,977.98,715.61
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,848.64,626.85
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,692.96,514.08
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,656.9,487.08
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,598.55,443.91
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,609.79,451.71
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,619.6,458.07
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,816.36,599.27
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,961.23,694.28
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,933.38,674.78
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,902.17,654.8
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,866.59,632.33
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,827.91,607.67
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,782.74,577.9
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,735.3,544.7
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,683.32,506.85
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,629.67,466.89
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,573.03,425.21
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,515.67,381.5
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,455.07,333.19
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,395.16,284.03
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,330.54,230.34
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,270.24,179.59
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,209.38,130.09
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,151.57,87.64
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,95.46,57.39
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,68.06,52.24
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,63.02,48.2
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,57.87,43.88
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,49.88,36.99
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,39.21,27.51
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,26.34,15.33
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,14.51,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,81.78,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,171.36,130.36
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,275.29,220.84
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,375.27,304.3
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,463.01,375.28
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,556.67,447.33
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,630.85,501.49
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,700.22,550.44
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,517.9,409.71
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,309.58,242.58
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,278.25,217.07
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,227.39,175.89
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,457.33,355.89
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,671.14,513.25
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,595.56,454.29
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,540.18,410.74
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,568.22,430.02
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,594.94,447.74
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,616.47,462.86
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,636.24,476.7
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,814.33,607.34
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,929.4,684.85
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,829.58,614.38
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,699.51,519.16
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,773.78,575.54
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,800.26,595.27
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,673.71,502.6
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,547.0,407.72
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,597.53,448.01
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,613.59,460.48
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,557.49,417.08
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,500.7,372.29
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,441.33,323.68
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,382.58,274.44
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,322.04,223.56
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,263.01,173.68
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,199.43,122.08
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,142.54,80.39
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,87.53,51.14
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,61.41,46.44
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,57.27,43.04
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,53.08,39.45
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,45.32,32.79
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,37.39,25.67
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,23.65,12.71
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,12.8,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,107.82,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,223.75,169.46
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,319.03,254.46
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,424.84,341.79
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,516.18,413.76
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,607.91,482.51
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,675.56,529.81
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,743.76,575.77
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,800.92,612.74
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,857.19,648.22
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,890.9,666.93
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,928.02,687.77
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,957.33,703.12
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,983.41,716.29
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,999.07,722.7
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,1010.99,726.88
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,1001.99,718.47
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,1002.04,716.21
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,994.73,710.31
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,983.61,702.23
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,968.35,690.84
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,949.24,677.19
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,921.66,659.17
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,890.7,639.11
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,854.27,614.7
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,814.87,588.36
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,770.04,559.5
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,722.9,527.78
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,672.54,492.47
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,620.38,454.85
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,564.03,412.87
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,506.81,368.9
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,446.21,321.19
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,385.69,272.0
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,323.41,220.81
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,262.44,170.1
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,201.17,120.49
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,142.54,77.94
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,85.51,48.38
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,53.9,39.77
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,49.77,36.47
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,45.57,32.95
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,39.5,27.71
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,33.39,22.16
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,22.16,11.13
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,11.1,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,109.38,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,228.9,172.33
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,324.82,258.52
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,436.12,349.69
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,533.98,425.73
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,636.55,501.35
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,701.95,546.03
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,767.76,589.41
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,590.44,458.16
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,341.17,264.81
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,437.93,338.17
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,515.87,394.19
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,585.39,441.79
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,632.55,473.0
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,650.39,483.11
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,666.75,492.37
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,874.25,637.98
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,1025.37,731.34
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,1017.26,724.45
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,1005.16,716.82
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,870.54,628.1
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,697.81,505.48
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,828.14,601.0
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,902.7,650.38
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,684.57,501.3
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,442.36,324.73
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,492.96,363.34
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,533.2,392.45
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,603.96,445.12
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,626.06,460.89
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,505.7,372.27
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,399.76,294.83
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,410.35,299.63
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,386.64,274.08
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,323.7,221.44
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,262.12,169.69
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,200.6,119.95
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,142.16,77.72
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,80.64,44.78
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,54.74,40.48
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,50.96,37.47
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,47.18,34.28
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,40.35,28.39
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,33.44,22.13
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,21.77,10.3
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,10.24,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,91.27,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,248.21,185.57
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,349.41,276.37
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,459.99,365.75
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,553.13,436.61
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,650.87,507.22
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,395.47,315.71
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,70.68,51.89
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,500.34,396.62
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,876.61,659.01
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,553.63,428.27
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,143.54,108.2
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,166.45,126.46
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,189.36,143.74
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,199.34,151.17
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,209.32,158.63
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,667.1,508.6
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,1006.45,735.94
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,885.92,652.93
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,718.95,532.4
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,713.26,528.62
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,705.73,522.62
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,621.43,461.5
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,526.48,392.22
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,688.98,516.6
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,799.15,598.96
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,755.13,569.1
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,709.03,536.96
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,557.92,423.19
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,419.46,317.31
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,478.06,363.31
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,494.67,373.91
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,352.95,265.74
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,244.95,185.99
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,194.5,147.89
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,150.77,114.96
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,157.17,117.94
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,153.45,113.18
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,115.54,81.91
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,75.03,58.71
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,65.74,50.97
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,58.32,44.59
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,47.99,35.52
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,37.43,25.9
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,23.38,11.06
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,89.03,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,243.9,188.26
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,342.91,283.47
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,451.87,377.66
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,534.59,444.88
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,620.57,511.28
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,687.65,560.36
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,755.21,607.79
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,808.47,643.45
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,860.45,677.31
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,894.86,697.64
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,932.93,720.3
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,962.19,735.35
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,988.18,748.03
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,1004.05,754.9
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,1016.19,759.39
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,1021.24,759.64
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,1009.73,749.12
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,1002.62,741.53
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,991.67,731.55
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,973.97,717.71
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,952.58,701.66
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,875.15,649.51
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,776.45,577.61
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,813.91,606.69
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,818.36,609.8
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,773.43,579.34
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,726.19,545.97
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,675.5,507.82
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,622.95,467.49
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,567.58,424.92
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,509.0,378.72
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,447.31,328.88
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,386.99,278.81
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,325.26,227.14
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,265.1,176.31
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,199.53,122.47
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,140.01,78.44
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,83.35,48.78
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,58.49,44.41
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,53.04,39.91
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,47.42,35.08
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,40.17,28.69
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,32.82,21.87
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,20.67,8.26
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,129.85,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,332.27,255.01
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,427.48,351.66
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,541.03,447.12
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,623.35,512.08
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,708.22,575.15
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,686.86,555.75
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,639.13,516.56
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,679.03,543.58
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,716.7,567.72
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,759.67,595.45
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,801.09,621.42
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,939.6,714.45
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,1047.96,782.58
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,1061.93,788.66
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,1071.87,793.13
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,1074.01,791.66
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,1071.94,787.72
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,1063.13,779.66
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,1050.11,769.14
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,1029.64,754.44
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,1005.2,737.33
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,975.83,718.12
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,942.75,696.5
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,903.01,670.73
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,860.09,642.63
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,813.04,611.18
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,763.31,577.11
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,708.38,536.96
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,651.6,494.29
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,592.39,449.19
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,531.99,401.51
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,467.68,348.46
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,403.44,293.86
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,337.96,237.49
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,273.44,181.5
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,203.99,123.45
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,140.97,76.54
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,79.79,44.92
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,53.51,40.89
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,49.45,37.5
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,41.69,30.72
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,35.29,24.96
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,28.86,18.84
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,14.14,3.21
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
