Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,78.55,48.05
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,58.54,44.3
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,51.8,38.58
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,44.9,32.49
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,33.58,22.39
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,24.04,12.17
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,25.9,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,73.78,33.03
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,188.63,147.38
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,288.86,234.2
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,385.46,314.69
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,473.63,386.17
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,251.76,207.59
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,45.15,31.5
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,85.93,64.59
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,47.28,33.0
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.93,2.46
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,11.17,3.45
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,12.43,4.43
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,77.22,56.56
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,146.68,111.44
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,343.72,267.9
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,549.08,424.42
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,764.62,590.88
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,928.26,709.62
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,901.6,689.9
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,871.66,668.69
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,838.62,644.0
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,802.1,616.87
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,669.61,515.74
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,535.8,411.64
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,588.46,454.28
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,607.94,469.36
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,551.19,424.24
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,493.84,377.49
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,433.36,326.36
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,373.36,274.43
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,311.93,221.16
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,248.86,166.66
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,188.11,115.73
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,129.86,72.55
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,74.03,44.08
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,52.91,40.05
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,46.71,34.69
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,40.35,28.98
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,31.47,20.89
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,22.45,10.65
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,11.52,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,112.83,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,273.75,126.38
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,402.68,327.04
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,531.27,440.01
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,620.68,514.03
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,713.23,586.19
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,780.47,636.3
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,847.54,684.26
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,890.94,712.14
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,942.08,745.08
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,980.18,766.78
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,1015.3,786.55
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,1040.81,799.67
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,1062.67,810.26
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,1075.44,814.34
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,1084.15,815.83
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,1085.64,813.07
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,1082.86,807.74
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,1072.23,799.02
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,1057.38,787.77
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,1036.55,771.28
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,1011.68,752.39
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,980.43,731.29
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,945.49,707.8
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,904.42,678.85
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,860.16,647.78
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,811.82,615.02
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,760.83,579.6
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,705.01,537.03
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,647.32,492.16
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,586.21,445.37
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,524.06,396.04
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,459.46,342.39
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,394.82,287.09
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,328.09,229.04
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,262.51,171.82
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,196.63,116.91
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,129.19,67.23
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,67.46,36.89
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,44.58,33.34
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,40.11,29.43
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,35.67,25.34
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,28.29,18.47
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,20.94,9.11
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,110.46,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,267.0,101.88
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,398.02,316.42
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,527.49,426.16
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,614.57,494.88
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,704.53,561.46
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,772.03,609.38
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,839.38,655.21
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,890.77,688.33
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,929.78,712.22
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,967.86,735.24
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,1003.07,756.05
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,1027.56,768.19
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,1048.39,778.0
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,1061.58,783.18
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,1070.76,785.98
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,1071.89,783.85
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,1068.83,779.33
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,1059.41,772.5
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,1045.82,763.25
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,1024.24,748.2
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,998.76,730.8
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,968.04,710.97
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,933.72,688.8
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,894.02,661.71
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,851.22,632.54
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,802.9,600.7
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,752.07,565.89
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,697.05,526.14
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,640.28,483.87
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,579.96,437.39
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,518.75,388.68
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,454.64,336.32
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,390.83,282.51
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,325.71,226.96
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,258.89,169.76
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,193.76,115.87
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,131.85,70.76
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,72.19,41.41
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,50.14,37.99
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,44.63,33.19
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,35.88,25.37
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,27.98,18.04
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,20.04,7.61
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,26.67,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,80.37,19.24
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,168.17,132.9
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,247.1,204.2
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,305.23,254.61
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,365.07,304.47
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,418.13,346.74
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,472.69,388.53
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,511.45,416.18
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,548.88,442.13
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,517.0,413.86
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,458.86,366.16
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,510.05,405.11
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,583.11,458.7
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,805.94,626.97
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,1010.23,765.76
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,813.76,625.47
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,576.03,445.43
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,678.0,522.65
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,773.39,591.13
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,777.74,592.59
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,778.64,592.24
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,736.53,560.65
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,680.8,519.79
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,609.13,466.27
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,529.15,406.26
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,646.19,497.67
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,712.94,548.71
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,566.05,435.38
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,436.47,334.86
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,481.14,369.65
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,490.98,373.91
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,430.34,323.06
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,370.13,271.55
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,308.16,218.19
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,248.22,166.47
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,184.42,113.66
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,127.36,71.81
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,72.66,43.95
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,52.25,39.99
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,46.38,34.84
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,40.44,29.37
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,30.71,20.31
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,20.81,7.05
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,39.63,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,120.55,17.13
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,249.52,194.5
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,371.21,299.86
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,464.45,376.8
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,562.48,453.5
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,467.97,378.34
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,328.28,265.01
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,591.48,471.83
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,842.34,648.11
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,715.99,553.54
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,565.19,437.66
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,577.49,444.82
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,587.84,449.5
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,475.51,364.45
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,362.59,277.53
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,296.64,226.74
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,217.04,164.82
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,418.61,319.46
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,578.81,435.82
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,660.47,493.51
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,732.74,543.75
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,806.68,597.95
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,855.65,631.92
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,818.98,606.23
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,779.7,579.43
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,735.55,548.9
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,689.49,516.02
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,638.76,479.33
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,586.88,440.79
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,531.15,398.14
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,474.96,353.92
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,416.01,306.41
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,358.22,258.58
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,298.84,209.3
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,241.96,161.82
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,184.81,115.8
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,131.81,77.76
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,81.46,51.82
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,62.1,47.49
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,52.13,38.93
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,44.21,31.85
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,32.25,21.04
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.12,5.14
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,11.1,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,17.74,8.57
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,28.94,18.54
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,44.38,31.83
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,59.95,45.05
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,75.29,57.83
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,90.52,70.26
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,204.06,164.86
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,310.22,249.89
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,455.55,364.14
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,607.13,477.28
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,621.31,483.84
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,633.33,489.82
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,676.77,520.6
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,718.74,549.72
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,605.96,463.47
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,450.85,345.79
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,639.49,487.95
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,800.1,601.85
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,779.99,584.82
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,757.99,568.03
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,744.84,559.01
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,728.92,547.96
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,671.24,506.06
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,605.28,458.24
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,542.15,411.61
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,473.3,360.41
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,563.71,429.41
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,606.66,459.83
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,518.03,391.49
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,436.55,328.79
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,360.02,269.97
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,294.22,219.84
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,213.97,159.99
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,152.34,115.78
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,131.59,99.67
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,111.65,84.25
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,91.53,69.21
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,76.97,60.8
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,61.1,47.09
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,45.09,32.99
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,29.34,18.79
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,13.2,0.42
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,6.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,44.19,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,126.24,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,258.08,200.02
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,383.17,309.95
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,476.55,385.92
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,574.51,461.22
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,645.58,513.8
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,717.62,565.05
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,772.37,602.45
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,826.07,638.18
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,654.29,510.49
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,436.24,340.72
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,435.86,338.91
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,434.28,335.24
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,726.97,554.63
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,980.28,722.11
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,982.57,717.98
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,981.12,714.13
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,973.57,707.97
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,962.28,699.64
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,937.66,681.52
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,920.75,668.7
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,781.2,574.66
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,614.94,455.22
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,721.5,535.96
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,786.58,582.48
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,741.89,551.7
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,699.74,521.46
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,492.02,369.41
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,296.44,222.14
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,418.48,314.59
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,480.37,355.54
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,420.02,306.52
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,361.34,258.21
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,298.53,206.32
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,240.15,157.58
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,181.35,110.21
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,126.25,70.79
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,73.75,44.46
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,53.87,40.48
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,46.87,34.43
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,39.73,28.0
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,29.12,18.22
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,17.16,0.37
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,89.29,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,228.0,174.4
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,343.37,276.8
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,435.61,353.04
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,539.7,433.58
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,613.07,486.56
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,687.36,537.47
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,748.01,575.1
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,807.93,610.41
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,850.4,633.7
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,890.69,654.89
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,920.33,667.29
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,940.06,673.15
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,957.51,685.28
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,971.4,695.27
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,815.9,595.11
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,640.21,472.21
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,814.34,598.55
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,961.34,693.95
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,818.41,598.28
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,664.37,489.46
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,794.93,585.59
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,870.74,636.63
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,833.85,610.97
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,794.12,584.39
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,749.68,555.23
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,703.04,522.62
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,651.7,485.85
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,601.28,448.53
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,543.78,404.97
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,485.77,359.56
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,424.67,310.47
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,364.98,261.1
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,303.63,209.94
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,241.23,157.78
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,181.22,109.21
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,124.92,68.82
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,71.26,41.99
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,50.97,38.01
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,44.63,32.5
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,38.21,26.67
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,27.95,17.18
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,17.49,0.0
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,8.96,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,160.1,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,303.63,228.85
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,436.34,344.27
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,531.35,418.58
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,631.08,491.93
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,701.35,544.89
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,766.34,592.44
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,822.54,631.15
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,877.31,667.7
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,917.04,691.83
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,954.07,713.94
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,982.33,728.65
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,995.66,733.6
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,1009.74,741.61
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,1020.11,747.35
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,861.68,640.76
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,654.21,490.4
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,856.18,637.97
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,1000.95,731.1
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,830.88,614.81
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,626.27,466.3
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,790.14,588.32
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,896.15,659.67
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,857.09,631.69
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,815.15,603.05
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,768.69,572.07
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,719.96,538.02
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,666.46,499.19
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,611.51,458.24
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,553.36,413.72
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,494.5,367.21
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,433.2,317.41
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,371.06,265.55
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,307.56,212.12
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,245.88,159.85
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,183.88,109.31
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,125.47,67.28
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,69.58,39.75
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,44.4,32.56
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,39.32,28.1
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,34.25,23.42
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,25.08,14.8
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,15.79,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,109.05,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,285.63,215.38
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,421.2,337.07
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,519.53,416.82
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,622.92,495.97
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,692.09,546.78
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,756.3,591.98
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,813.81,629.65
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,870.05,665.21
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,908.49,688.16
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,944.27,709.08
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,970.13,723.66
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,981.18,728.52
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,995.89,735.1
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,1006.91,739.34
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,1008.49,738.1
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,1006.21,734.63
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,997.48,728.19
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,984.91,719.48
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,965.87,705.78
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,943.13,689.83
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,914.22,670.89
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,881.96,649.79
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,843.93,623.87
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,803.04,595.96
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,757.13,565.35
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,708.97,531.61
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,656.87,493.59
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,603.25,453.38
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,546.3,409.35
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,488.66,363.43
