Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,425.96,312.5
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,364.85,261.55
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,303.22,209.7
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,243.58,159.25
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,183.56,110.53
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,123.58,67.22
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,69.08,39.86
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,48.06,35.52
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,42.38,30.54
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,36.68,25.3
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,27.79,16.74
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,20.62,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,52.38,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,218.01,160.99
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,338.66,271.34
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,436.23,352.53
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,547.02,438.97
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,622.86,494.94
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,699.81,549.17
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,764.32,592.25
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,828.23,633.43
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,870.68,658.24
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,904.31,676.7
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,934.42,691.22
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,961.35,703.39
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,977.76,710.07
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,990.54,714.58
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,997.06,715.98
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,999.7,715.19
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,991.84,709.44
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,969.0,694.54
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,955.71,685.27
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,938.39,673.43
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,910.2,656.1
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,878.69,636.65
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,842.68,613.41
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,803.58,587.94
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,758.19,558.77
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,710.51,526.25
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,658.96,489.74
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,605.63,450.72
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,548.56,407.43
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,490.8,362.13
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,429.89,313.01
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,368.79,262.22
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,305.68,209.38
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,244.31,157.64
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,182.87,107.68
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,124.69,65.93
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,68.6,38.34
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,46.81,34.29
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,37.47,26.29
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,31.9,21.24
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,23.05,12.79
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,14.12,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,130.23,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,311.46,228.58
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,451.14,358.11
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,546.46,435.18
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,640.06,506.35
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,710.49,557.92
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,781.18,607.46
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,835.22,642.87
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,887.75,676.23
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,926.31,699.04
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,951.12,712.45
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,975.89,727.01
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,997.32,739.33
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,1010.02,744.93
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,1018.98,748.31
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,1020.06,747.31
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,1017.22,744.0
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,1007.87,737.15
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,994.62,728.01
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,972.68,712.43
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,947.19,694.71
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,917.73,675.8
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,884.94,654.66
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,845.6,627.77
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,803.51,598.95
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,757.41,568.09
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,709.12,534.03
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,656.18,494.08
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,601.88,452.25
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,544.2,408.43
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,485.97,362.68
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,425.01,312.82
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,364.39,261.86
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,301.84,209.0
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,241.3,157.55
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,180.48,107.9
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,123.58,66.84
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,65.56,36.66
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,44.37,32.51
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,38.5,27.34
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,32.61,21.91
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,23.42,12.98
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,14.12,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,59.81,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,226.84,161.54
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,356.21,284.34
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,453.17,365.93
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,555.13,447.31
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,628.46,502.95
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,703.01,557.12
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,761.06,597.47
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,818.38,636.2
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,554.22,438.37
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,200.7,155.84
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,285.59,223.04
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,351.51,273.31
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,486.67,376.53
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,621.75,475.33
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,814.53,616.69
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,972.08,720.97
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,964.76,714.11
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,953.75,706.18
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,816.0,609.98
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,642.57,481.3
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,779.35,584.65
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,860.11,640.82
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,823.37,614.33
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,783.9,586.69
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,647.55,487.12
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,502.43,378.03
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,387.53,292.76
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,287.24,216.78
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,413.3,312.96
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,477.03,356.01
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,417.03,306.34
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,357.49,256.18
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,296.37,204.53
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,237.23,154.34
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,177.79,106.04
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,118.95,63.54
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,65.5,36.51
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,44.26,31.96
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,39.22,27.52
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,34.25,22.9
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,23.84,12.83
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,13.66,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,22.69,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,158.14,108.63
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,284.8,226.84
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,382.9,310.64
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,488.98,396.76
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,290.01,237.71
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,36.36,24.52
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,74.23,55.67
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,117.33,90.39
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,122.21,93.8
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,127.44,97.51
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,146.69,112.44
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,165.93,127.18
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,135.99,103.0
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,108.22,80.66
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,577.66,449.84
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,956.96,712.78
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,950.24,704.39
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,939.87,696.59
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,801.26,600.42
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,651.55,489.71
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,610.75,459.92
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,570.86,430.1
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,498.85,377.1
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,445.8,337.3
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,441.38,334.54
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,434.67,329.73
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,430.03,326.63
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,429.02,325.62
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,386.0,292.67
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,344.91,260.96
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,355.19,265.67
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,342.01,249.13
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,248.45,179.64
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,181.91,134.07
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,150.06,109.34
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,120.72,87.42
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,92.42,65.58
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,66.34,50.97
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,56.1,42.03
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,44.46,31.59
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,27.64,15.65
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,13.19,3.47
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,23.12,13.13
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,37.54,25.42
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,52.82,38.29
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,68.39,51.3
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,83.78,63.97
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,114.59,89.23
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,145.45,114.14
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,169.6,133.39
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,193.84,152.48
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,309.13,243.96
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,427.57,333.83
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,377.34,293.64
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,348.35,270.01
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,391.29,302.05
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,433.24,332.4
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,536.81,409.31
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,635.99,479.99
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,495.28,375.84
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,361.57,275.08
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,321.5,245.26
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,283.42,216.24
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,136.86,103.47
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,15.75,7.06
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,14.5,6.09
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,13.25,5.09
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,12.42,4.43
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,9.92,2.44
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,28.54,17.67
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,47.23,32.94
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,38.06,25.62
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,28.91,18.24
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,25.17,15.22
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,21.43,12.16
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,41.78,24.73
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,52.62,39.89
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,43.87,32.04
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,36.8,25.39
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,23.93,12.67
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,11.95,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.71,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,6.15,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,10.68,3.1
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,17.29,8.85
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,23.91,14.59
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,30.54,20.28
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,37.19,25.9
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,26.82,17.04
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,16.49,8.25
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,41.8,29.42
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,67.26,50.46
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,94.18,72.32
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,121.95,94.54
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,89.7,68.11
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,60.65,44.31
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,77.41,57.91
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,95.12,72.18
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,86.62,65.19
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,78.3,58.4
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,109.51,83.42
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,141.18,108.46
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,139.02,106.66
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,136.9,104.98
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,140.97,108.05
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,144.96,111.06
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,122.85,93.57
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,101.28,76.44
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,139.15,106.91
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,176.42,136.58
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,148.52,114.57
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,121.65,93.37
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,95.93,72.89
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,70.6,52.5
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,43.05,30.09
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,15.67,7.46
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,13.59,5.75
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,11.52,4.03
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,9.46,2.31
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,7.39,0.84
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,5.33,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.28,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.64,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,4.1,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,7.39,0.4
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,11.92,4.35
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,16.46,8.28
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,21.43,12.55
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,26.4,16.77
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,31.38,20.9
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,36.38,24.97
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,40.55,28.31
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,44.72,31.62
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,48.91,34.91
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,53.09,38.17
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,56.45,40.82
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,59.81,43.47
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,129.73,99.95
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,204.4,158.67
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,191.75,148.27
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,179.64,138.53
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,209.03,161.33
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,238.05,183.47
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,247.53,190.7
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,256.64,197.71
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,214.3,164.8
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,173.92,133.26
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,386.29,301.12
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,555.44,426.79
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,424.12,326.2
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,302.16,232.47
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,317.64,245.4
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,319.14,246.4
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,317.23,243.02
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,299.1,225.29
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,236.48,176.72
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,184.68,137.91
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,151.54,111.65
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,121.23,88.69
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,91.34,67.87
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,70.89,55.93
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,54.84,41.67
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,38.89,27.27
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,23.14,11.5
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.1,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,8.21,1.11
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,13.57,5.82
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,18.94,10.5
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,24.74,15.51
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,30.55,20.48
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,36.37,25.33
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,42.2,30.12
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,45.54,32.77
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,48.89,35.39
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,53.07,38.68
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,57.26,41.95
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,58.54,42.9
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,59.81,43.85
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,36.49,24.52
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,13.25,5.29
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,87.72,66.32
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,168.37,131.02
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,169.48,131.43
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,170.59,132.0
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,95.21,71.79
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,24.89,14.73
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,24.47,14.42
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,24.05,14.09
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,23.63,13.76
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,23.2,13.43
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,29.42,18.57
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,35.65,23.72
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,22.76,13.16
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.91,2.56
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,12.8,4.98
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,15.69,7.41
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,10.31,2.97
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,147.45,78.68
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,286.8,228.85
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,383.01,313.37
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,491.87,402.49
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,568.74,463.44
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,647.09,523.07
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,703.47,563.11
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,759.04,601.34
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,407.98,333.31
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,14.86,6.75
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,66.85,49.94
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,125.27,97.32
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,112.74,86.7
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,101.03,76.92
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,115.53,88.3
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,130.04,99.56
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,187.64,145.46
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,245.89,191.0
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,244.47,189.2
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,243.13,187.67
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,161.52,123.81
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,85.19,63.1
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,160.8,123.56
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,237.39,183.4
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,172.42,132.46
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,110.77,83.69
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,75.72,55.82
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,41.47,28.22
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,30.23,19.13
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,19.02,9.99
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,209.01,159.79
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,346.14,255.84
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,161.6,115.62
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,18.97,10.14
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,92.39,58.81
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,125.83,75.72
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,77.54,48.95
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,55.44,42.58
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,44.18,32.48
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,35.29,24.14
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.04,9.83
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,9.39,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,11.12,0.0
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,22.31,12.46
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,39.71,27.58
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,56.88,42.42
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,74.83,57.77
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,92.47,72.62
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,131.89,106.02
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,188.75,153.22
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,169.57,136.62
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,167.83,134.46
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,149.89,118.94
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,133.42,104.74
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,138.67,108.8
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,144.01,112.91
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,151.37,118.74
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,158.73,124.57
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,230.9,183.09
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,324.47,257.14
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,269.88,213.0
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,204.44,160.33
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,220.44,173.25
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,236.01,185.68
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,247.99,195.33
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,272.13,214.55
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,261.25,205.98
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,250.55,197.63
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,274.73,216.97
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,295.26,232.93
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,197.84,155.81
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,105.8,81.74
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,107.19,83.16
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,108.42,84.4
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,60.14,44.68
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,11.54,4.07
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,9.88,2.7
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,8.22,1.31
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,6.57,0.0
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.69,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.46,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.23,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
