Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,30.55,20.58
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,58.04,43.86
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,43.04,31.01
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,28.1,18.25
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,25.63,16.06
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,23.15,13.88
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,24.41,14.9
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,25.67,15.91
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,50.64,36.66
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,75.73,57.26
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,97.78,75.29
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,120.19,93.53
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,118.14,91.78
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,116.14,90.11
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,119.07,92.49
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,121.99,94.87
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,82.15,62.19
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,44.01,30.79
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,65.71,48.71
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,87.62,66.76
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,108.07,83.57
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,128.45,100.32
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,83.66,63.8
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,39.76,27.58
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,32.27,21.41
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,24.79,15.2
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,40.96,28.86
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.59
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,110.24,75.5
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,128.35,80.59
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,78.4,50.86
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,54.93,42.82
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,45.14,33.81
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,35.2,24.36
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,21.49,8.55
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,12.79,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,28.38,17.53
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,51.92,38.3
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,73.85,57.55
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,99.27,79.68
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,124.91,101.59
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,148.36,121.15
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,189.08,154.59
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,255.63,210.08
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,322.81,264.79
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,276.6,224.82
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,211.61,170.01
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,265.08,212.65
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,298.78,238.64
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,426.32,339.43
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,530.4,418.57
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,466.08,367.09
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,383.69,302.32
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,508.36,400.02
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,625.38,487.59
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,594.24,462.97
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,563.3,439.38
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,552.09,431.54
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,539.03,422.09
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,497.07,390.05
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,445.85,350.96
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,452.71,356.19
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,443.1,348.12
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,441.42,345.91
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,420.58,327.46
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,300.33,233.21
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,205.09,160.1
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,211.0,161.51
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,201.09,147.89
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,160.25,114.01
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,121.99,84.39
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,84.49,59.73
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,60.73,47.68
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,47.16,35.47
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,33.24,22.66
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,17.07,5.15
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.51,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,9.04,1.72
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,15.64,7.64
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,22.26,13.48
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,28.89,19.26
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,35.53,24.96
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,36.78,25.94
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,38.03,26.89
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,45.53,33.1
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,53.05,39.25
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,60.57,45.25
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,68.11,51.18
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,91.3,70.16
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,115.3,89.59
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,138.62,108.17
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,162.01,126.59
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,159.19,124.14
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,156.55,121.92
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,187.45,146.38
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,218.12,170.28
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,406.76,319.94
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,569.44,442.55
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,700.81,542.21
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,777.41,597.55
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,733.42,565.97
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,687.28,532.06
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,636.8,492.73
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,584.9,451.52
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,529.73,407.69
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,474.74,362.68
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,412.98,311.44
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,353.79,261.14
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,294.0,209.84
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,233.98,158.21
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,175.84,109.76
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,121.97,69.36
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,70.63,40.83
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,45.41,34.01
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,37.97,27.25
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,30.44,20.06
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,14.93,3.21
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,173.08,9.22
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,349.88,279.26
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,449.64,372.35
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,556.16,461.92
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,630.23,521.52
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,705.9,579.31
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,755.96,614.28
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,811.45,651.9
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,853.67,679.26
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,893.58,704.34
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,921.38,720.65
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,946.05,734.7
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,962.12,743.41
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,974.62,749.77
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,965.97,740.29
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,964.94,736.45
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,958.43,730.37
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,948.23,722.0
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,931.59,708.49
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,911.37,692.78
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,884.49,673.99
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,854.4,653.11
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,817.49,626.3
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,777.95,597.73
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,604.28,468.99
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,425.97,331.52
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,387.69,302.82
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,351.29,274.63
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,437.29,341.84
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,474.95,367.04
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,405.68,309.51
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,340.31,254.74
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,284.09,206.27
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,232.31,161.74
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,177.72,116.64
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,128.31,79.59
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,78.27,49.58
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,52.89,40.64
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,42.72,31.44
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,32.35,21.68
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,16.3,3.43
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,117.24,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,238.41,187.61
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,319.32,264.47
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,406.0,339.43
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,477.19,397.83
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,551.45,455.22
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,541.68,444.82
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,505.12,413.07
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,550.36,445.37
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,616.21,490.39
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,602.78,476.12
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,608.08,475.82
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,789.63,603.89
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,952.91,704.8
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,959.41,699.32
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,962.23,694.01
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,956.19,691.6
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,946.47,687.13
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,926.87,675.17
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,903.99,661.17
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,797.67,592.15
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,683.43,512.59
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,671.67,506.29
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,655.92,495.74
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,578.57,439.2
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,497.85,379.99
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,426.79,327.54
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,354.16,272.98
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,387.44,298.55
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,403.45,308.37
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,364.31,276.03
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,321.05,239.29
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,283.95,205.68
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,237.39,163.55
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,181.18,117.73
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,130.74,80.36
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,80.02,50.31
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,54.38,41.74
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,44.17,32.52
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,33.79,22.72
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,17.06,3.1
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,142.43,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,291.42,227.16
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,396.83,325.88
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,508.95,419.23
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,587.99,482.76
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,668.59,544.53
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,731.77,590.86
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,794.45,635.33
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,839.15,664.93
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,881.8,692.5
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,907.51,706.29
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,937.15,722.75
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,954.76,731.75
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,968.83,738.46
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,974.38,739.48
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,976.17,738.19
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,969.45,732.4
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,959.0,724.35
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,936.63,707.01
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,920.94,694.53
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,893.3,675.32
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,862.42,654.05
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,825.9,627.68
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,786.62,599.45
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,742.07,568.35
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,695.38,533.97
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,644.38,494.48
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,591.98,453.17
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,538.04,410.53
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,481.07,364.42
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,420.69,314.45
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,361.05,263.73
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,300.08,211.48
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,241.19,160.71
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,181.38,110.91
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,125.36,68.86
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,68.61,36.58
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,40.19,29.17
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,33.32,23.01
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,26.38,16.39
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,12.92,0.37
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,192.73,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,400.31,307.88
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,502.82,408.92
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,611.35,499.24
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,685.26,557.53
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,760.11,612.99
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,815.12,649.7
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,858.89,676.5
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,899.05,698.36
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,936.82,717.3
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,963.58,727.76
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,987.11,735.43
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,1002.23,740.63
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,1013.6,743.47
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,1016.03,740.0
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,1014.52,734.33
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,1006.61,727.71
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,994.74,718.85
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,974.61,704.39
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,950.8,687.83
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,921.96,668.1
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,889.7,646.29
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,852.14,621.31
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,811.62,594.39
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,765.44,564.13
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,716.91,531.15
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,664.91,493.72
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,611.29,454.14
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,553.19,409.84
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,494.43,363.77
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,432.94,314.64
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,371.84,264.29
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,309.05,211.92
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,245.89,158.87
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,183.49,108.03
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,124.88,64.86
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,68.68,34.33
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,38.03,26.93
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,32.08,21.59
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,26.16,15.84
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,12.75,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,155.45,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,376.56,284.38
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,480.1,386.59
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,589.48,475.92
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,666.09,536.16
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,743.79,594.0
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,800.14,632.52
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,855.28,668.6
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,897.45,693.48
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,926.57,708.71
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,953.12,722.42
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,976.5,733.84
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,992.53,744.11
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,1004.89,751.92
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,1007.89,753.48
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,1007.02,752.52
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,999.7,747.09
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,988.48,739.27
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,970.53,725.97
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,948.8,710.29
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,920.6,691.43
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,888.97,670.25
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,851.64,643.82
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,811.37,615.34
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,765.47,584.93
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,717.23,551.38
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,665.02,511.8
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,611.21,470.03
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,553.72,424.23
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,495.53,376.57
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,434.21,325.2
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,373.43,272.93
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,308.94,217.29
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,247.15,163.61
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,185.35,111.99
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,127.35,68.25
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,71.27,36.83
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,39.75,28.76
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,33.42,23.04
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,27.11,16.86
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,12.15,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,142.0,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,359.74,269.15
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,465.42,377.43
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,578.71,472.05
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,648.27,529.3
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,727.57,591.18
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,499.33,413.54
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,194.82,158.08
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,214.74,174.24
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,234.65,189.67
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,632.79,514.32
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,970.48,760.45
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,741.14,589.41
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,454.58,361.64
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,569.06,451.8
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,660.35,521.43
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,848.79,663.44
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,979.45,753.83
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,958.78,736.56
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,934.58,717.86
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,905.27,696.82
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,872.74,673.59
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,644.35,503.15
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,403.87,313.31
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,583.63,457.01
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,700.78,547.37
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,648.51,505.95
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,594.97,463.39
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,538.08,417.02
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,480.83,369.25
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,420.13,317.81
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,359.89,265.65
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,298.34,212.19
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,239.16,160.57
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,179.84,110.99
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,122.69,67.78
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,70.17,37.56
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,40.1,28.91
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,34.02,23.36
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,28.03,17.37
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,13.8,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,46.45,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,146.28,103.54
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,267.53,214.71
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,382.59,311.93
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,463.08,378.67
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,547.15,444.97
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,619.21,498.59
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,701.0,557.4
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,750.76,593.8
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,798.82,628.65
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,843.28,660.54
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,885.2,690.39
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,507.77,409.72
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,83.9,63.29
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,308.26,248.01
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,512.1,408.18
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,529.94,421.98
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,546.36,435.37
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,478.18,380.74
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,394.68,313.97
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,333.63,265.15
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,275.96,218.55
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,572.39,460.34
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,785.38,623.35
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,742.12,590.82
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,696.66,555.74
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,648.42,517.44
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,598.23,476.64
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,544.18,432.43
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,486.87,384.31
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,425.14,330.83
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,365.13,277.61
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,304.12,223.22
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,245.39,170.6
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,183.29,116.99
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,127.13,72.76
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,73.53,40.74
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,41.9,31.38
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,34.26,24.28
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,26.5,16.6
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,13.0,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
