Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,176.82,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,419.08,312.72
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,530.5,445.59
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,645.07,547.0
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,722.42,613.25
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,792.2,670.06
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,848.05,712.41
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,902.91,752.3
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,943.65,779.62
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,981.81,804.28
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,1009.5,821.08
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,1033.75,835.23
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,1047.54,840.86
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,1057.44,843.78
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,1060.54,842.45
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,1059.5,838.41
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,1050.61,828.57
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,1037.6,816.11
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,1016.97,798.55
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,992.45,778.54
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,962.53,756.4
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,929.0,731.84
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,890.0,702.5
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,847.88,671.12
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,800.46,637.03
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,750.52,600.09
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,695.89,557.04
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,639.5,511.56
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,579.55,461.92
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,518.7,410.14
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,454.88,354.64
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,391.8,298.29
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,326.37,239.49
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,262.63,181.71
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,195.41,122.81
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,133.73,73.74
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,74.63,38.57
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,38.39,28.8
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,32.37,23.12
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,26.4,16.91
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,12.85,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,166.2,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,395.13,283.58
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,508.82,418.6
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,624.86,516.47
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,702.9,578.77
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,782.04,638.0
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,837.42,676.04
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,881.61,704.4
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,922.64,731.6
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,961.23,756.38
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,989.04,773.83
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,1013.53,788.79
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,1028.37,795.51
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,1039.4,799.84
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,1042.08,798.7
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,1040.74,795.14
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,1031.67,788.11
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,1018.6,778.67
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,999.55,763.97
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,976.65,746.9
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,947.35,727.0
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,914.51,704.75
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,875.5,677.36
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,833.49,647.79
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,787.05,615.69
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,738.16,580.67
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,684.01,538.61
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,628.27,494.28
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,569.37,446.96
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,509.68,397.49
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,447.27,344.45
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,385.31,290.14
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,321.04,233.2
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,258.48,177.22
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,192.73,120.29
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,132.6,72.88
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,74.71,38.41
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,38.29,28.45
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,31.84,22.44
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,25.4,15.85
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,12.38,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,138.73,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,333.92,230.59
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,449.23,370.41
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,565.46,471.16
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,644.56,536.42
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,724.89,598.78
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,782.08,639.23
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,838.18,676.83
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,880.57,706.19
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,920.6,733.13
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,937.33,741.72
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,961.42,755.63
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,976.42,763.42
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,987.87,768.86
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,991.38,769.33
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,991.09,767.37
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,982.71,760.59
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,970.57,751.42
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,953.17,737.3
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,932.1,720.84
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,903.56,700.65
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,871.75,678.23
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,834.04,650.29
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,793.62,620.42
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,748.15,587.99
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,700.57,552.59
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,648.8,511.19
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,595.78,468.02
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,539.71,422.3
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,483.14,374.95
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,423.04,323.69
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,363.39,271.66
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,302.31,218.07
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,243.44,166.13
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,183.72,115.26
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,128.51,72.41
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,72.62,38.31
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,38.69,28.16
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,32.16,22.13
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,25.63,15.5
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,12.6,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,7.26,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,14.02,3.48
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,32.37,20.86
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,50.98,37.04
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,70.75,54.09
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,89.89,70.41
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,111.44,88.59
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,133.22,106.64
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,115.22,91.07
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,99.62,77.52
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,109.42,85.26
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,119.24,92.93
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,164.27,129.81
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,209.76,166.61
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,136.77,106.82
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,71.5,53.05
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,110.46,84.72
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,150.92,117.26
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,177.32,138.22
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,203.51,158.82
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,149.82,115.81
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,99.24,75.03
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,126.09,96.73
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,153.04,118.37
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,127.3,97.76
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,102.37,77.77
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,109.2,83.4
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,115.96,88.98
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,61.43,44.84
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,8.25,1.17
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,119.85,92.3
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,218.1,169.54
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,188.81,145.26
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,160.83,122.26
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,131.61,98.58
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,104.4,77.01
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,79.24,58.15
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,58.69,45.14
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,43.06,31.19
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,27.11,16.49
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,13.97,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,120.85,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,303.71,188.5
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,431.42,354.52
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,549.1,458.4
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,631.46,528.41
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,715.21,596.12
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,778.63,644.04
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,841.3,689.46
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,885.25,719.4
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,916.47,739.19
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,946.31,756.19
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,973.14,770.68
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,990.51,778.47
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,1004.24,783.66
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,1008.82,782.95
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,1009.54,780.06
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,1002.66,773.41
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,991.88,764.3
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,974.91,750.0
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,954.12,733.33
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,925.84,712.73
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,894.14,689.89
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,857.37,662.59
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,817.56,633.26
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,772.38,601.02
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,724.82,566.06
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,672.67,526.07
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,618.88,483.85
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,561.34,437.48
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,503.04,389.19
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,441.55,337.08
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,380.55,283.97
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,317.1,228.43
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,253.72,172.52
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,191.28,118.79
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,132.62,72.6
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,76.05,38.35
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,37.33,27.22
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,30.87,21.26
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,24.43,14.66
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,11.93,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,106.16,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,270.49,153.97
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,387.34,313.67
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,500.01,410.7
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,583.17,478.05
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,668.72,543.15
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,727.86,585.64
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,786.4,625.87
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,825.64,651.96
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,870.27,681.29
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,900.27,699.72
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,927.23,715.88
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,946.29,725.77
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,961.87,733.38
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,966.54,734.28
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,967.53,732.97
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,694.82,539.56
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,372.2,290.98
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,510.35,400.14
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,640.75,497.01
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,775.22,597.36
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,863.74,658.94
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,826.96,632.3
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,787.58,604.8
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,743.47,574.6
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,697.3,540.6
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,645.42,500.58
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,592.59,458.99
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,537.05,414.79
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,481.26,369.24
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,421.69,319.74
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,363.31,269.97
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,301.44,217.03
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,243.5,166.89
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,185.06,118.22
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,131.92,77.38
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,80.53,45.61
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,45.07,33.69
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,37.11,26.35
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,29.09,18.19
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,13.67,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,60.82,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,174.87,85.71
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,291.99,230.84
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,403.59,325.88
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,489.68,396.85
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,578.55,467.37
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,362.62,298.87
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,74.16,56.81
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,66.54,50.65
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,60.55,45.51
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,42.63,30.3
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,24.79,15.21
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,27.7,17.61
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,30.62,20.0
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,25.65,15.77
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,20.69,11.57
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,15.3,7.08
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.93,2.6
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,16.56,8.1
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,23.19,13.59
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,31.09,20.11
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,38.99,26.64
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,41.48,28.7
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,43.98,30.77
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,42.72,29.76
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,41.46,28.76
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,163.02,129.08
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,281.08,223.39
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,264.47,210.27
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,247.39,196.85
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,162.33,128.33
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,83.88,64.6
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,75.01,57.55
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,66.22,50.43
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,56.7,42.49
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,47.2,34.49
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,37.63,26.36
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,28.07,19.17
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,18.96,10.88
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,9.86,2.5
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,4.92,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,46.12,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,129.33,54.88
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,258.12,209.17
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,365.21,305.76
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,446.77,376.29
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,532.27,446.04
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,599.23,498.23
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,673.35,553.87
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,724.54,589.9
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,774.09,623.73
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,738.46,593.22
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,707.27,566.64
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,540.48,434.34
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,351.94,282.01
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,380.82,304.62
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,429.23,340.72
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,381.42,302.45
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,354.54,280.48
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,354.5,279.63
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,354.32,278.6
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,321.18,252.39
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,289.67,227.5
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,343.42,270.01
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,406.26,317.86
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,365.52,285.92
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,315.93,247.6
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,205.59,161.29
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,100.5,76.86
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,104.24,80.21
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,107.9,83.35
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,113.98,88.49
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,119.78,93.43
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,106.68,83.1
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,93.75,72.81
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,80.2,61.7
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,66.83,50.6
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,53.3,39.28
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,40.06,29.48
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,28.11,18.71
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,15.66,7.21
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,7.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,64.41,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,177.67,61.41
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,296.5,238.1
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,405.52,336.63
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,246.97,208.0
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,57.47,43.52
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,70.44,54.56
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,83.35,65.2
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,95.66,75.28
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,107.98,85.22
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,99.26,77.6
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,91.72,71.02
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,85.86,65.88
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,80.44,61.14
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,216.19,173.25
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,350.38,280.49
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,355.09,282.99
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,359.6,285.62
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,296.84,234.59
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,221.46,173.45
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,378.36,300.14
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,494.44,391.78
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,531.18,420.01
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,546.86,432.18
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,353.61,280.19
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,171.06,132.65
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,281.55,222.45
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,361.48,285.76
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,340.57,268.66
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,324.59,255.09
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,348.35,270.72
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,346.01,262.05
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,289.42,212.91
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,235.8,166.2
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,181.32,120.15
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,131.96,81.39
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,85.13,51.19
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,47.92,35.81
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,37.9,26.66
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,27.76,16.67
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,14.0,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,50.32,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,144.83,32.55
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,259.98,204.15
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,363.04,298.08
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,431.89,357.85
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,503.35,416.8
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,562.18,463.51
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,621.42,508.87
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,666.75,542.32
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,719.89,580.99
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,843.69,671.77
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,959.37,753.76
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,968.92,758.97
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,985.7,770.06
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,995.61,776.31
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,1001.73,780.06
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,996.77,774.68
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,987.92,766.78
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,973.07,753.62
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,954.34,737.97
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,926.63,717.87
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,895.51,695.47
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,746.5,586.11
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,574.03,451.99
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,566.28,446.34
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,543.09,428.44
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,551.76,436.08
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,552.47,436.16
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,535.79,421.63
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,506.75,395.76
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,445.31,342.83
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,384.5,289.25
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,321.06,233.07
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,259.87,178.46
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,197.52,124.48
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,139.35,78.06
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,83.05,42.51
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,39.05,28.55
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,32.19,22.23
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,23.24,13.39
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,11.4,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
