Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,85.08,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,217.52,25.84
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,358.91,286.05
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,490.15,405.04
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,577.31,478.87
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,667.37,550.74
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,723.99,593.61
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,788.3,640.2
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,835.78,671.83
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,881.16,700.93
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,912.63,719.25
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,941.08,735.14
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,960.44,745.28
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,976.3,753.01
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,983.81,753.59
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,976.86,744.42
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,972.24,739.11
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,963.9,731.37
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,950.33,719.2
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,933.01,704.74
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,906.65,686.02
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,876.97,665.2
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,842.81,640.12
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,805.6,613.05
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,761.33,582.52
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,714.82,549.18
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,664.8,511.76
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,613.13,472.14
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,556.85,428.79
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,500.0,383.49
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,440.4,333.88
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,379.99,282.23
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,317.4,228.13
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,256.91,175.27
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,195.78,123.34
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,138.72,78.22
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,83.69,43.28
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,39.82,29.09
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,30.3,20.51
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,24.06,13.97
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,11.82,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,107.54,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,255.56,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,400.66,322.81
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,538.18,452.05
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,624.69,528.32
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,713.16,602.09
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,778.55,654.52
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,843.41,704.45
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,880.18,729.55
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,924.37,759.45
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,957.5,778.7
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,987.69,795.3
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,1006.56,804.06
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,1021.76,810.06
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,1028.67,810.56
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,1031.62,808.41
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,1026.11,802.03
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,1016.53,793.05
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,999.81,778.4
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,979.15,761.27
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,951.58,741.24
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,920.4,718.8
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,883.93,691.38
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,844.22,661.77
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,798.54,629.33
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,750.3,594.55
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,697.27,553.33
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,642.41,509.7
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,583.6,461.84
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,523.84,411.82
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,461.58,358.34
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,399.73,303.71
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,334.95,245.99
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,271.72,188.95
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,207.6,132.4
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,146.97,82.83
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,85.17,42.03
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,35.02,25.6
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,29.32,20.22
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,23.69,14.09
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.53,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,92.31,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,230.03,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,370.61,295.83
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,497.71,415.22
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,584.07,489.08
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,665.75,554.92
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,729.72,602.93
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,793.04,648.02
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,839.8,680.26
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,884.43,710.08
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,916.23,730.38
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,945.03,748.27
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,964.77,759.79
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,980.98,768.91
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,975.96,762.19
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,978.13,760.84
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,973.23,756.09
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,964.59,749.0
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,949.64,736.31
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,931.04,721.34
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,904.94,702.99
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,875.54,682.4
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,754.54,594.21
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,620.97,490.79
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,684.42,541.71
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,712.94,564.47
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,662.41,523.86
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,610.46,481.87
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,557.42,439.71
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,500.79,393.4
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,440.52,342.1
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,380.86,289.88
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,319.15,235.4
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,259.54,182.16
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,198.8,129.1
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,142.15,82.97
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,87.54,47.05
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,38.16,28.26
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,31.12,21.7
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,24.05,14.3
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,11.82,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,10.72,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,53.5,37.42
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,89.44,71.13
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,126.89,104.88
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,164.1,137.99
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,196.83,166.3
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,229.91,194.25
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,283.99,238.84
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,320.4,268.1
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,339.21,282.1
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,357.47,295.52
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,259.58,213.26
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,168.14,135.43
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,81.45,63.13
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.33
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,12.4,4.83
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,16.55,8.31
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,60.65,45.3
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,106.84,83.6
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,80.02,61.33
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,54.81,40.35
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,41.89,29.57
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,28.99,18.77
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,40.63,28.56
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,52.28,38.37
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,85.12,65.87
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,118.87,94.01
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,106.08,83.54
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,93.51,73.23
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,77.76,60.19
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,62.22,47.24
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,55.53,41.79
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,48.85,36.27
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,42.19,30.62
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,35.53,24.92
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,28.47,18.84
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,21.43,13.49
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,14.81,7.37
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,8.21,1.12
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,2.99,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,5.75,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,15.25,6.43
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,24.78,15.53
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,37.81,27.21
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,51.69,39.59
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,64.78,51.14
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,77.77,62.45
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,60.63,47.44
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,48.02,36.37
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,42.62,31.58
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,37.23,26.81
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,65.58,51.27
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,96.59,77.77
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,84.5,67.14
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,73.16,57.22
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,72.33,56.45
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,71.51,55.68
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,82.28,64.81
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,93.34,74.16
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,52.31,39.21
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,12.41,5.02
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,61.49,47.09
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,112.5,90.43
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,98.69,78.76
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,85.15,67.34
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,77.4,60.83
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,69.8,54.44
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,87.2,69.43
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,104.64,84.45
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,56.8,43.59
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,9.89,2.97
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,8.65,1.91
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,7.41,0.84
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,6.58,0.12
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.28,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.43,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,10.27,3.28
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,13.98,6.62
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,17.29,9.54
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,20.6,12.42
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,16.48,8.78
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,12.36,5.15
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,26.43,17.35
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,40.55,29.45
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,77.17,60.8
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,118.17,95.51
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,61.43,47.09
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,10.74,3.59
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,25.24,16.05
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,39.79,28.48
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,88.97,70.24
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,142.11,114.86
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,133.72,107.76
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,125.57,100.95
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,140.67,113.71
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,155.64,126.36
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,129.08,104.11
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,103.44,82.57
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,61.87,47.28
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,21.5,12.8
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,63.09,48.44
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,105.52,84.62
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,108.27,87.12
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,110.87,89.52
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,99.1,79.85
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,87.48,70.19
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,75.19,59.7
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,63.05,49.22
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,50.69,38.4
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,38.53,29.08
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,27.28,18.56
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,15.67,7.43
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,7.82,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.15,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,10.68,3.49
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,16.05,8.36
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,21.42,13.22
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,27.22,18.36
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,33.04,23.43
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,24.34,15.76
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,15.66,8.12
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,43.87,32.67
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,72.87,57.49
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,51.39,38.87
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,30.61,20.89
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,70.21,54.86
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,113.8,91.67
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,134.37,108.77
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,155.01,125.84
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,127.04,102.16
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,100.56,79.79
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,162.91,132.21
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,226.43,184.49
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,213.17,173.42
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,200.44,163.02
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,200.07,162.92
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,199.51,162.65
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,116.37,93.35
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,38.93,27.72
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,50.99,38.13
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,63.08,48.53
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,68.09,52.91
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,73.09,57.33
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,65.95,51.34
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,58.86,45.36
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,123.5,87.12
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,143.73,88.95
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,90.74,51.6
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,45.29,35.14
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,33.48,24.08
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,24.82,15.11
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,12.22,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,158.5,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,348.8,263.65
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,485.72,407.52
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,577.32,490.17
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,671.35,570.24
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,738.48,625.69
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,805.23,678.66
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,852.34,713.88
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,897.4,746.59
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,919.5,761.09
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,948.77,780.97
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,967.25,791.29
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,982.3,799.06
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,773.92,637.8
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,513.67,424.4
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,367.87,304.12
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,192.47,156.22
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,191.55,155.2
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,190.78,154.13
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,169.73,136.56
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,149.61,119.76
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,164.93,132.6
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,179.9,145.09
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,147.15,117.96
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,115.81,91.92
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,90.32,70.61
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,65.61,49.86
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,65.6,50.06
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,65.58,50.26
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,70.19,54.28
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,74.77,58.31
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,67.2,52.1
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,59.68,45.88
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,125.38,89.0
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,148.0,93.35
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,95.24,56.0
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,50.36,39.67
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,38.09,28.2
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,27.95,17.8
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,14.05,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,109.11,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,282.47,209.45
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,415.66,348.37
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,506.81,428.27
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,601.54,505.99
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,667.65,556.28
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,733.92,603.9
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,783.74,638.02
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,832.05,669.8
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,859.93,684.68
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,891.96,702.21
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,913.35,713.66
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,931.43,722.76
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,684.78,543.95
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,380.0,305.82
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,385.25,310.87
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,390.21,313.46
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,388.51,310.88
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,386.62,308.28
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,328.04,261.84
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,272.63,217.62
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,266.52,212.8
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,260.52,207.81
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,310.62,248.65
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,367.0,292.95
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,363.17,289.38
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,356.53,283.78
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,297.69,236.92
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,238.02,189.52
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,214.97,170.79
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,192.65,152.33
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,247.69,188.98
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,256.21,182.4
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,199.06,133.12
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,146.36,90.31
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,94.52,54.66
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,50.4,33.79
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,36.75,26.72
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,28.25,17.87
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,13.29,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,6.83,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,45.23,28.34
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,82.53,66.64
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,120.92,102.62
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,158.78,137.75
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,211.45,185.1
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,249.35,218.77
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,197.16,171.21
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,145.92,124.05
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,229.32,197.88
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,297.13,256.84
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,229.16,196.09
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,149.37,124.89
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,147.75,123.25
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,146.48,121.9
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,206.89,174.57
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,287.5,243.63
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,292.64,247.7
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,297.59,251.73
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,327.41,277.99
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,355.46,302.63
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,384.94,327.84
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,396.16,337.7
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,244.26,207.71
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,112.31,92.46
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,190.09,160.64
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,258.66,219.78
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,289.8,246.77
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,304.16,258.46
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,262.1,221.52
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,223.6,187.75
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,194.75,161.91
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,167.0,136.94
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,138.02,110.91
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,110.15,86.28
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,82.5,63.32
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,57.05,43.98
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,40.86,31.59
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,26.11,16.84
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,13.44,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,133.63,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,317.79,229.4
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,468.72,400.28
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,551.1,477.44
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,647.84,561.17
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,717.08,620.07
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,786.09,676.53
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,835.06,711.81
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,882.07,744.16
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,622.74,535.7
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,293.69,251.98
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,307.93,263.8
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,322.0,274.29
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,331.33,280.67
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,340.44,286.83
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,354.98,297.71
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,369.04,308.04
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,369.13,306.87
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,369.03,305.65
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,481.19,397.97
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,584.71,479.15
