Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,515.56,421.25
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,436.16,356.71
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,383.3,314.17
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,322.32,264.69
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,341.78,280.96
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,345.68,283.9
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,270.01,221.89
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,195.61,160.74
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,154.97,127.26
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,123.17,100.88
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,226.8,179.45
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,272.08,200.44
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,211.27,145.41
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,154.67,97.02
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,96.64,54.34
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,48.41,30.74
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,32.75,24.06
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,25.75,16.5
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.65,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,69.45,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,239.2,163.23
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,375.27,313.93
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,471.14,399.48
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,570.72,483.14
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,642.09,539.91
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,713.78,594.39
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,766.3,632.73
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,817.38,668.98
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,512.93,432.5
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,131.67,107.95
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,180.05,150.46
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,248.71,208.21
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,287.76,240.16
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,326.21,271.23
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,310.31,256.84
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,295.02,243.25
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,271.84,223.44
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,232.71,190.65
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,215.49,176.35
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,199.06,162.61
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,167.79,136.56
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,137.99,111.61
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,119.18,95.96
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,100.88,80.64
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,87.75,69.5
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,74.84,58.53
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,76.13,59.74
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,77.39,60.95
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,68.51,53.48
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,59.71,46.06
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,53.86,41.13
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,48.02,36.17
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,121.42,86.17
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,151.03,95.8
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,97.98,57.03
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,52.57,33.88
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,35.51,26.18
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,27.37,17.65
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.48,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,83.73,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,259.21,168.0
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,407.51,337.12
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,500.29,421.53
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,597.27,504.3
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,663.93,559.61
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,730.99,613.01
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,452.39,386.16
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,98.28,78.59
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,116.2,93.69
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,134.05,108.29
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,144.95,117.02
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,155.97,125.79
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,263.42,215.59
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,355.03,290.15
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,361.41,294.59
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,367.52,299.07
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,453.92,368.99
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,517.49,419.66
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,599.26,485.53
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,673.22,543.92
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,563.03,454.95
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,462.14,372.78
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,611.74,494.97
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,710.61,573.52
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,663.29,534.06
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,614.06,493.13
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,426.61,343.51
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,260.35,209.01
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,243.87,195.41
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,225.6,179.57
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,196.88,155.49
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,169.27,132.17
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,140.37,107.42
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,112.45,83.83
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,84.5,61.61
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,58.74,42.73
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,41.58,30.66
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,26.85,16.66
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,13.83,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,94.33,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,269.84,168.92
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,420.93,350.08
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,512.89,434.31
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,609.2,516.13
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,670.16,565.87
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,739.54,619.71
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,790.15,656.37
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,839.05,690.37
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,873.52,712.52
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,905.25,732.17
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,927.27,744.01
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,945.96,753.33
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,954.55,754.38
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,948.99,745.6
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,946.05,740.92
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,939.51,733.77
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,927.51,721.61
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,911.9,707.15
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,888.08,687.18
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,861.01,665.18
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,827.96,639.2
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,792.1,611.43
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,751.22,581.89
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,708.07,550.19
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,660.08,513.08
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,610.56,474.18
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,559.01,434.3
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,503.58,390.31
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,444.88,341.78
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,387.05,292.58
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,327.16,241.63
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,269.25,191.19
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,209.98,139.87
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,154.83,94.08
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,97.88,53.03
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,50.28,28.9
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,31.39,21.95
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,24.79,15.12
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,12.16,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,192.37,110.52
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,367.09,299.65
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,463.55,385.44
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,564.13,468.74
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,640.45,528.91
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,717.52,586.57
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,769.63,623.56
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,820.4,658.36
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,853.37,678.36
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,890.71,701.11
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,914.12,714.48
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,934.26,725.59
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,946.03,731.32
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,954.19,734.73
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,951.67,732.35
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,945.49,727.7
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,928.63,714.87
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,918.0,706.58
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,894.11,690.42
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,866.92,672.04
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,834.36,649.8
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,798.87,625.36
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,758.03,596.63
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,714.86,565.65
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,666.85,528.7
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,617.16,489.56
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,563.27,446.86
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,508.65,402.2
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,450.5,352.68
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,391.51,301.22
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,331.33,248.12
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,273.02,195.8
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,213.01,142.79
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,156.62,95.05
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,101.26,54.69
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,52.71,29.79
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,29.81,20.54
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,23.98,14.46
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,11.74,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,195.81,107.97
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,378.73,314.77
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,474.95,402.39
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,575.8,487.11
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,645.89,541.84
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,716.51,593.51
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,768.65,630.13
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,819.46,664.24
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,849.46,681.25
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,884.05,701.16
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,594.22,483.56
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,238.28,193.39
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,211.02,171.53
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,203.87,164.85
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,248.15,200.3
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,273.91,220.26
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,282.4,226.34
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,290.61,232.26
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,288.53,230.32
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,286.48,228.49
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,261.35,208.03
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,224.18,178.13
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,288.95,230.69
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,347.74,276.9
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,374.77,298.14
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,404.44,320.53
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,423.33,334.84
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,421.44,331.95
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,414.29,323.12
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,388.14,297.3
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,328.34,245.86
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,270.9,195.61
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,212.11,144.59
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,157.74,99.19
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,104.55,60.47
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,58.74,35.68
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,36.7,26.66
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,28.15,18.12
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,13.84,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,7.81,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,15.65,7.6
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,25.6,16.75
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,35.57,25.84
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,46.12,35.3
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,57.18,45.06
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,48.86,37.61
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,42.19,31.61
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,45.94,34.77
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,49.7,37.88
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,59.73,46.49
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,69.77,55.07
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,78.71,62.52
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,87.71,69.99
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,92.56,74.01
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,97.41,78.03
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,104.08,83.45
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,110.75,88.84
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,120.62,96.91
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,130.48,104.92
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,150.18,121.2
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,169.69,137.17
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,159.1,128.38
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,148.88,119.97
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,137.4,110.35
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,126.22,101.01
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,126.41,101.36
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,126.55,101.66
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,283.53,229.61
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,380.79,299.61
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,323.21,248.96
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,268.52,200.81
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,212.62,151.93
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,158.31,106.05
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,108.14,68.6
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,65.49,43.51
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,42.36,32.25
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,31.55,21.44
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,15.92,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,181.17,81.54
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,350.61,287.03
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,448.49,377.1
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,551.04,464.66
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,627.25,527.43
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,704.29,588.17
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,407.72,347.72
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,40.52,29.27
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,45.11,33.13
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,49.7,36.81
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,72.74,56.11
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,98.1,77.1
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,109.11,85.93
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,120.11,94.7
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,134.51,106.23
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,148.9,117.67
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,105.93,82.19
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,66.49,49.56
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,103.72,80.18
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,142.61,111.87
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,186.03,147.24
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,228.81,181.62
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,207.76,164.57
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,187.67,148.37
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,202.25,160.23
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,224.54,178.08
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,166.3,131.05
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,120.46,93.85
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,114.54,89.24
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,108.64,84.6
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,97.71,75.93
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,86.91,67.27
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,146.86,104.6
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,159.79,99.69
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,106.1,59.84
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,59.4,34.09
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,35.44,25.17
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,28.15,17.86
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,13.81,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,188.21,72.41
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,370.4,293.81
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,465.47,379.73
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,565.58,462.65
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,631.93,515.72
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,698.79,566.72
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,752.34,606.22
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,804.73,643.87
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,834.5,664.44
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,868.5,687.91
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,893.77,704.87
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,915.87,719.56
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,929.9,727.08
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,940.37,732.2
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,940.35,728.98
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,936.68,723.41
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,924.57,712.5
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,908.94,699.38
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,887.06,682.76
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,861.86,664.0
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,833.79,643.79
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,795.59,616.54
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,756.07,588.15
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,714.18,557.52
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,669.51,522.11
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,626.24,487.04
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,572.0,444.67
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,517.01,400.56
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,459.63,352.72
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,402.27,303.63
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,341.34,251.02
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,282.25,199.18
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,222.31,147.29
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,165.93,100.26
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,109.93,59.51
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,57.74,30.53
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,31.86,21.91
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,25.66,15.72
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,12.55,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,59.94,18.01
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,142.35,119.56
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,174.22,153.61
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,220.69,197.93
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,260.09,235.0
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,299.54,271.18
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,329.99,297.76
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,359.95,323.25
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,385.46,344.42
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,410.49,364.84
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,390.55,344.47
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,369.5,323.33
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,546.38,479.92
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,723.59,631.0
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,703.39,610.49
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,681.26,589.23
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,691.85,597.89
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,699.55,604.08
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,652.98,563.52
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,591.95,511.37
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,559.47,483.47
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,527.29,455.66
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,513.33,443.93
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,497.31,430.22
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,508.47,439.95
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,501.09,433.48
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,425.47,367.07
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,350.84,301.6
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,397.57,338.72
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,411.55,342.94
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,349.64,283.32
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,289.58,224.92
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,228.53,166.45
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,170.88,113.38
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,114.11,67.7
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,61.12,35.19
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,32.74,24.6
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,25.68,17.23
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,12.54,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,215.4,65.13
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,422.31,359.64
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,521.25,458.71
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,624.22,551.44
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,694.81,612.83
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,765.52,671.32
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,817.54,711.61
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,867.91,749.04
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,904.0,774.42
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,926.94,789.05
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,949.19,802.6
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,968.15,813.48
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,978.89,820.03
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,985.97,824.01
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,984.04,818.94
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,978.3,811.29
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,964.47,798.28
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,946.97,782.82
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,831.69,692.85
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,695.7,583.44
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,566.16,476.51
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,448.27,376.85
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,625.15,526.25
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,741.61,620.5
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,641.17,536.3
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,542.29,453.76
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,546.29,456.1
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,532.22,441.49
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,473.05,388.72
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,414.55,335.28
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,352.48,278.16
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,292.12,221.51
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,229.73,163.44
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,171.32,110.98
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,114.16,65.85
