Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,63.56,35.94
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,31.5,23.31
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,25.66,17.16
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,12.52,0.3
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,185.74,40.07
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,370.24,303.61
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,466.48,393.12
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,567.96,476.31
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,639.97,530.39
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,712.95,581.21
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,758.4,611.32
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,809.68,644.45
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,847.66,666.66
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,883.1,686.61
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,630.56,506.07
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,312.52,255.28
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,278.98,229.37
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,246.51,201.78
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,275.83,225.64
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,304.51,248.42
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,303.91,247.32
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,303.35,246.41
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,326.72,265.62
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,348.73,283.52
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,339.03,275.19
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,329.41,267.11
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,331.34,269.08
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,344.08,279.44
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,509.91,414.77
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,620.46,499.72
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,388.21,315.01
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,168.5,135.57
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,178.82,144.69
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,180.63,145.92
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,254.98,200.33
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,277.79,205.75
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,219.57,153.25
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,164.8,105.61
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,110.95,64.29
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,63.78,36.31
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,34.52,25.29
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,27.18,18.0
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,13.3,1.08
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,186.55,24.89
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,374.08,304.71
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,471.07,398.57
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,573.53,487.18
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,645.47,546.16
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,711.54,597.5
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,765.15,637.06
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,817.3,673.96
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,854.38,699.52
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,888.89,722.71
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,913.17,737.51
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,934.24,749.88
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,944.52,754.8
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,951.23,757.33
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,950.16,755.44
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,935.29,743.82
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,924.94,734.33
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,911.01,722.42
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,889.43,704.83
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,864.55,685.08
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,745.43,595.95
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,612.11,490.1
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,546.34,439.17
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,497.81,400.43
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,584.01,469.89
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,625.42,502.19
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,571.37,457.5
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,516.67,411.71
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,458.31,362.01
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,400.91,311.89
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,341.49,259.49
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,284.0,207.89
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,225.08,155.29
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,167.56,105.7
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,112.54,63.71
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,64.13,35.01
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,33.72,24.15
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,27.19,17.71
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,13.3,1.52
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,170.28,7.75
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,340.47,276.02
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,438.54,371.46
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,542.26,462.24
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,616.97,525.65
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,692.86,587.3
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,746.38,628.12
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,792.41,661.63
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,832.21,689.58
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,869.55,715.05
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,894.26,729.6
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,915.82,741.6
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,927.49,746.54
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,935.66,749.02
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,935.96,745.91
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,932.65,740.41
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,917.52,726.61
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,908.77,717.73
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,887.33,701.43
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,862.59,683.05
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,831.37,659.09
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,797.31,633.18
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,757.41,603.97
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,715.2,572.96
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,668.77,536.66
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,620.74,498.24
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,571.38,458.57
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,517.69,414.42
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,458.61,364.16
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,400.71,313.61
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,341.59,261.27
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,284.32,209.63
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,225.56,156.99
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,168.56,107.65
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,113.91,65.52
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,65.86,36.45
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,34.46,25.0
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,27.97,18.52
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,13.68,2.28
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,6.99,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.0,5.66
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,23.53,14.37
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,33.07,22.86
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,43.96,32.4
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,55.57,42.43
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,66.57,51.78
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,77.55,60.96
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,88.0,69.55
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,98.45,78.05
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,106.33,84.3
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,114.26,90.54
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,121.22,95.93
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,128.21,101.33
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,133.25,105.31
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,138.34,109.35
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,145.82,115.19
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,153.26,120.98
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,137.92,108.4
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,123.19,96.33
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,122.47,95.59
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,121.78,94.88
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,102.36,79.07
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,83.47,63.63
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,83.88,63.93
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,84.29,64.24
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,72.29,54.45
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,60.57,44.87
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,47.63,34.21
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,34.73,23.52
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,31.4,20.79
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,28.07,18.05
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,115.04,80.9
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,165.35,109.25
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,116.0,71.87
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,71.16,43.5
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,41.55,30.64
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,32.24,21.78
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,16.26,4.16
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,144.04,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,294.92,227.44
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,392.68,318.74
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,496.21,404.87
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,571.54,465.65
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,648.16,524.84
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,403.32,332.97
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,86.25,66.48
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,97.65,75.91
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,109.05,84.96
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,173.52,138.18
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,259.57,207.37
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,223.27,176.83
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,172.81,135.19
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,404.52,324.04
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,616.12,488.13
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,757.47,596.32
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,873.51,678.96
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,682.4,536.4
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,470.89,370.37
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,359.91,283.4
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,227.58,177.72
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,241.88,189.29
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,242.05,189.55
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,181.19,141.1
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,135.2,104.21
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,159.11,123.77
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,187.86,146.93
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,129.05,99.78
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,79.88,60.1
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,72.24,54.12
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,64.68,48.11
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,135.4,96.37
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,166.09,108.18
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,116.4,70.56
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,73.89,44.28
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,40.87,29.52
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,32.27,21.41
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,16.27,4.49
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,164.63,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,333.61,257.03
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,431.85,352.12
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,536.2,441.78
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,608.0,501.65
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,680.99,560.03
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,478.1,397.25
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,211.13,171.6
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,238.17,193.56
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,265.1,214.84
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,269.82,217.83
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,274.5,220.81
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,305.53,245.27
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,336.12,269.08
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,291.44,232.07
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,229.96,181.69
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,229.85,181.04
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,229.87,180.49
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,189.33,147.72
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,151.02,116.66
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,160.1,123.77
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,168.99,130.68
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,345.33,274.14
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,495.65,392.27
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,279.71,221.68
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,84.29,62.89
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,323.63,258.45
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,502.38,395.85
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,339.82,266.3
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,197.47,154.21
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,252.44,193.68
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,276.12,203.13
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,217.25,153.16
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,168.16,112.79
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,120.04,76.49
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,79.26,50.42
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,48.25,35.78
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,37.37,25.62
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,19.28,6.85
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,158.55,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,321.3,243.89
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,421.42,337.81
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,527.67,424.92
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,603.9,485.0
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,681.54,543.25
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,489.51,396.77
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,234.16,188.7
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,569.69,460.2
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,862.94,672.11
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,888.53,687.22
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,911.03,702.25
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,927.09,711.76
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,929.13,711.63
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,711.94,554.69
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,448.77,350.19
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,694.93,541.38
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,893.5,681.13
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,873.37,665.21
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,850.01,648.67
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,669.69,517.8
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,475.68,369.07
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,470.2,365.09
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,436.37,339.42
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,357.17,277.82
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,275.33,213.76
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,425.76,332.29
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,513.63,396.37
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,347.14,267.41
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,201.89,155.64
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,268.38,202.39
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,285.08,203.77
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,227.11,154.17
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,173.59,109.69
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,120.23,69.31
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,73.58,40.58
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,38.75,27.64
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,32.04,21.27
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,19.79,7.71
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,111.99,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,229.17,173.75
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,326.33,264.92
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,431.14,353.61
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,506.53,414.19
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,588.78,477.34
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,649.63,520.5
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,709.64,561.02
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,755.28,589.95
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,798.93,616.52
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,473.24,376.78
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,89.56,67.8
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,163.21,128.44
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,259.95,204.3
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,266.56,208.6
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,273.13,213.33
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,402.53,314.6
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,507.87,393.87
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,508.49,393.3
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,524.89,404.8
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,510.1,392.87
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,494.55,380.64
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,350.38,272.37
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,207.8,161.42
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,287.8,225.96
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,358.52,280.61
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,342.34,267.83
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,324.23,253.62
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,293.84,229.41
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,263.7,204.94
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,230.29,177.84
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,198.33,151.55
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,196.68,143.3
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,169.52,112.74
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,120.33,75.17
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,78.01,47.9
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,44.42,32.94
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,34.46,23.68
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,21.24,9.33
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,8.54,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,8.65,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,17.33,7.69
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,34.78,22.98
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,52.79,38.41
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,72.12,54.78
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,90.94,70.48
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,110.49,86.68
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,130.14,102.69
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,148.05,117.05
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,166.09,131.32
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,180.34,142.58
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,194.68,153.85
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,453.88,363.11
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,672.19,529.25
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,680.69,533.29
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,686.98,536.82
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,768.55,598.04
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,851.84,655.35
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,833.78,641.41
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,812.75,626.3
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,650.66,505.84
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,478.61,373.38
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,451.41,352.84
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,424.66,332.05
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,346.16,270.62
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,264.59,206.37
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,301.43,235.95
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,320.75,250.73
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,306.18,238.39
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,281.33,217.55
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,245.5,188.2
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,210.96,159.55
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,203.57,145.93
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,175.35,113.81
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,124.15,74.81
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,79.64,46.58
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,43.17,31.6
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,32.45,21.81
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,21.27,9.65
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.1,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,21.09,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,49.32,33.64
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,84.37,66.72
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,118.16,97.43
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,147.22,123.25
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,176.07,148.31
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,199.68,168.56
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,223.19,188.36
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,242.51,204.31
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,261.7,219.98
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,298.04,250.43
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,334.16,280.39
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,279.42,232.43
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,207.88,170.58
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,375.34,312.17
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,501.3,416.18
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,476.68,394.41
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,452.24,373.24
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,494.59,408.66
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,550.55,453.96
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,559.96,461.83
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,565.97,466.96
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,542.93,448.07
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,518.71,428.19
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,515.26,424.24
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,495.98,407.48
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,458.58,376.28
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,420.49,344.0
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,366.12,298.01
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,309.74,250.14
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,329.91,260.33
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,312.89,235.36
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,250.43,177.83
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,191.26,124.68
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,132.84,77.14
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,80.21,42.6
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,36.42,26.97
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,28.05,19.0
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,20.98,10.37
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,10.31,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,21.88,11.78
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,43.49,31.58
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,63.25,49.23
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,87.65,70.91
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,111.96,92.16
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,134.77,111.96
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,174.13,145.45
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,132.36,108.95
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,109.18,88.29
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,115.8,93.71
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,122.55,99.17
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,255.94,212.43
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,398.1,327.64
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,436.93,357.77
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,474.45,387.01
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,380.21,310.22
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,270.97,220.55
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,300.96,245.6
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,329.6,268.77
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,261.18,212.79
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,185.39,150.28
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,139.34,112.35
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,95.66,75.81
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,117.15,94.03
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,138.74,112.22
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,95.03,75.6
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,53.07,40.06
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,43.06,31.58
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,33.07,23.04
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,30.16,20.58
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,27.24,18.11
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,23.51,14.89
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,19.78,11.66
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,16.46,8.78
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,13.16,5.86
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,9.86,3.27
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,6.56,0.16
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,3.69,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
